Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,1.55,3.5,9.5,8.64,0.0
2016,1,1,8,0,0.0,19.0,1.7,4.0,19.0,16.74,6.82
2016,1,1,8,15,0.0,34.0,1.8,4.0,34.0,29.54,20.68
2016,1,1,8,30,0.0,49.0,1.9,4.0,49.0,42.02,32.71
2016,1,1,8,45,0.0,65.0,2.05,4.5,65.0,55.1,45.05
2016,1,1,9,0,0.0,81.0,2.2,5.0,81.0,68.03,57.07
2016,1,1,9,15,2.0,96.0,2.15,5.5,96.5,80.1,68.11
2016,1,1,9,30,4.0,111.0,2.1,6.0,112.0,92.02,78.82
2016,1,1,9,45,80.0,135.0,2.1,6.5,164.5,105.84,91.07
2016,1,1,10,0,156.0,159.0,2.1,7.0,217.0,117.51,101.23
2016,1,1,10,15,242.0,163.5,2.05,7.0,262.5,133.08,102.36
2016,1,1,10,30,328.0,168.0,2.0,7.0,308.0,162.31,120.17
2016,1,1,10,45,317.5,180.5,1.95,7.5,322.0,190.42,143.11
2016,1,1,11,0,307.0,193.0,1.9,8.0,336.0,217.4,166.54
2016,1,1,11,15,228.5,208.5,1.9,8.0,317.5,229.72,181.08
2016,1,1,11,30,150.0,224.0,1.9,8.0,299.0,233.04,187.42
2016,1,1,11,45,77.5,198.0,1.95,8.0,237.0,197.34,160.44
2016,1,1,12,0,5.0,172.0,2.0,8.0,175.0,152.63,124.75
2016,1,1,12,15,20.0,190.5,2.0,8.0,201.0,175.96,144.27
2016,1,1,12,30,35.0,209.0,2.0,8.0,227.0,203.74,167.37
2016,1,1,12,45,56.0,216.0,2.05,8.0,244.5,223.86,184.21
2016,1,1,13,0,77.0,223.0,2.1,8.0,262.0,245.57,202.52
2016,1,1,13,15,38.5,185.0,2.05,8.0,204.5,193.06,159.08
2016,1,1,13,30,0.0,147.0,2.0,8.0,147.0,132.53,108.18
2016,1,1,13,45,1.5,150.0,2.0,8.0,150.5,137.08,112.31
2016,1,1,14,0,3.0,153.0,2.0,8.0,154.0,142.01,116.66
2016,1,1,14,15,10.5,152.5,1.85,7.5,157.0,147.56,121.88
2016,1,1,14,30,18.0,152.0,1.7,7.0,160.0,153.69,127.64
2016,1,1,14,45,15.5,140.5,1.55,7.0,147.0,142.45,118.2
2016,1,1,15,0,13.0,129.0,1.4,7.0,134.0,131.15,108.67
2016,1,1,15,15,10.0,115.5,1.3,6.5,119.0,117.3,97.03
2016,1,1,15,30,7.0,102.0,1.2,6.0,104.0,103.41,85.17
2016,1,1,15,45,3.5,86.5,1.1,6.0,87.5,86.81,70.58
2016,1,1,16,0,0.0,71.0,1.0,6.0,71.0,70.08,55.69
2016,1,1,16,15,0.0,54.5,1.0,5.5,54.5,53.86,41.22
2016,1,1,16,30,0.0,38.0,1.0,5.0,38.0,36.96,25.95
2016,1,1,16,45,0.0,23.5,1.05,5.0,23.5,21.71,10.76
2016,1,1,17,0,0.0,9.0,1.1,5.0,9.0,8.19,0.0
2016,1,1,17,15,0.0,4.5,1.1,5.0,4.5,4.09,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.0,10.46,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,54.0,20.6,9.86
2016,1,2,8,15,527.5,30.5,1.1,0.5,96.0,26.73,18.49
2016,1,2,8,30,629.0,38.0,1.3,1.0,138.0,32.79,24.65
2016,1,2,8,45,687.5,42.5,1.5,1.5,182.0,35.9,27.82
2016,1,2,9,0,746.0,47.0,1.7,2.0,226.0,39.05,30.87
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.0,41.27,33.03
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,43.51,35.13
2016,1,2,9,45,849.5,56.0,1.45,2.5,347.5,49.85,40.92
2016,1,2,10,0,877.0,58.0,1.4,3.0,385.0,51.55,42.35
2016,1,2,10,15,894.5,59.5,1.3,3.5,417.0,97.44,52.75
2016,1,2,10,30,912.0,61.0,1.2,4.0,449.0,147.55,83.24
2016,1,2,10,45,924.5,62.5,1.15,4.5,474.5,197.42,122.65
2016,1,2,11,0,937.0,64.0,1.1,5.0,500.0,247.09,166.22
2016,1,2,11,15,944.5,64.5,1.2,5.5,518.5,294.25,209.8
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,340.28,252.79
2016,1,2,11,45,956.5,65.5,1.4,6.5,547.0,383.98,293.55
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,425.91,332.11
2016,1,2,12,15,961.5,66.0,1.6,7.0,559.5,463.76,367.28
2016,1,2,12,30,962.0,66.0,1.7,7.0,562.0,499.17,399.78
2016,1,2,12,45,961.0,65.5,1.8,7.5,556.5,530.79,427.89
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,559.59,453.14
2016,1,2,13,15,954.5,64.5,1.95,8.0,537.5,583.09,474.37
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,603.37,492.73
2016,1,2,13,45,940.5,62.5,2.1,8.0,503.0,617.56,506.4
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,628.35,517.22
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.0,632.72,522.1
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,633.67,524.13
2016,1,2,14,45,885.5,56.5,2.1,8.0,391.5,627.59,520.74
2016,1,2,15,0,866.0,55.0,2.1,8.0,357.0,618.34,514.58
2016,1,2,15,15,837.5,52.0,1.85,7.5,318.0,598.56,499.29
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,580.92,484.75
2016,1,2,15,45,765.0,45.5,1.4,6.5,236.0,545.71,455.71
2016,1,2,16,0,721.0,42.0,1.2,6.0,193.0,508.56,423.68
2016,1,2,16,15,650.5,36.5,1.2,5.0,149.0,451.87,375.9
2016,1,2,16,30,580.0,31.0,1.2,4.0,105.0,395.06,324.28
2016,1,2,16,45,447.5,23.0,1.2,3.5,66.0,301.94,223.44
2016,1,2,17,0,315.0,15.0,1.2,3.0,27.0,179.99,0.0
2016,1,2,17,15,157.5,7.5,1.2,2.5,13.5,86.53,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.5,1.15,-0.5,28.0,10.46,0.0
2016,1,3,8,0,460.0,23.0,1.2,0.0,56.0,20.66,9.83
2016,1,3,8,15,561.5,29.5,1.2,0.5,99.0,25.83,17.67
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,31.01,23.02
2016,1,3,8,45,719.0,41.0,1.3,1.5,187.0,34.66,26.68
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,38.3,30.19
2016,1,3,9,15,674.5,62.0,1.5,2.5,244.5,46.31,37.65
2016,1,3,9,30,574.0,78.0,1.6,3.0,257.0,57.09,47.57
2016,1,3,9,45,528.5,98.0,1.7,3.5,278.0,71.21,60.44
2016,1,3,10,0,483.0,118.0,1.8,4.0,299.0,82.94,70.95
2016,1,3,10,15,612.0,99.0,1.85,4.5,347.5,102.24,65.54
2016,1,3,10,30,741.0,80.0,1.9,5.0,396.0,139.45,83.59
2016,1,3,10,45,841.0,72.5,1.95,6.0,450.5,187.61,117.81
2016,1,3,11,0,941.0,65.0,2.0,7.0,505.0,248.27,166.55
2016,1,3,11,15,947.5,66.0,2.05,7.0,522.5,295.9,210.91
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,342.35,254.8
2016,1,3,11,45,954.5,68.5,2.15,7.5,550.0,385.85,295.6
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,427.31,333.9
2016,1,3,12,15,832.0,93.5,2.2,8.0,521.5,436.1,347.22
2016,1,3,12,30,709.0,117.0,2.2,8.0,483.0,434.82,350.95
2016,1,3,12,45,826.0,94.0,2.25,8.5,516.5,495.57,401.25
2016,1,3,13,0,943.0,71.0,2.3,9.0,550.0,557.47,451.73
2016,1,3,13,15,862.5,79.0,2.3,9.0,509.0,551.51,449.58
2016,1,3,13,30,782.0,87.0,2.3,9.0,468.0,537.92,441.25
2016,1,3,13,45,698.0,104.0,2.3,9.5,433.5,527.17,433.5
2016,1,3,14,0,614.0,121.0,2.3,10.0,399.0,510.28,420.43
2016,1,3,14,15,631.5,109.0,2.1,9.5,380.0,520.09,430.05
2016,1,3,14,30,649.0,97.0,1.9,9.0,361.0,527.49,437.4
2016,1,3,14,45,629.0,92.5,1.75,9.0,332.0,517.34,429.78
2016,1,3,15,0,609.0,88.0,1.6,9.0,303.0,504.56,419.9
2016,1,3,15,15,589.5,80.5,1.4,8.5,269.5,486.27,405.86
2016,1,3,15,30,570.0,73.0,1.2,8.0,236.0,465.69,389.39
2016,1,3,15,45,628.5,59.5,1.05,7.5,213.5,483.94,403.61
2016,1,3,16,0,687.0,46.0,0.9,7.0,191.0,493.87,409.34
2016,1,3,16,15,614.5,40.0,0.95,6.5,147.5,435.64,360.1
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,377.18,307.79
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,220.55,164.26
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,36.9,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,12.28,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.0,13.0,2.65,-0.5,27.0,11.82,0.0
2016,1,4,8,0,388.0,26.0,2.9,0.0,54.0,21.65,10.49
2016,1,4,8,15,493.0,34.5,3.1,0.0,96.5,28.04,19.65
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,37.54,29.08
2016,1,4,8,45,309.5,66.5,3.55,0.5,117.0,50.02,41.01
2016,1,4,9,0,21.0,90.0,3.8,1.0,95.0,72.34,61.93
2016,1,4,9,15,26.0,105.0,3.9,1.0,112.5,83.66,72.58
2016,1,4,9,30,31.0,120.0,4.0,1.0,130.0,94.76,82.87
2016,1,4,9,45,15.5,90.5,4.15,1.5,95.5,77.97,67.13
2016,1,4,10,0,0.0,61.0,4.3,2.0,61.0,53.89,44.62
2016,1,4,10,15,0.0,91.5,4.3,2.0,91.5,79.8,65.38
2016,1,4,10,30,0.0,122.0,4.3,2.0,122.0,104.66,87.11
2016,1,4,10,45,1.5,140.0,4.3,2.0,140.5,120.03,100.31
2016,1,4,11,0,3.0,158.0,4.3,2.0,159.0,135.78,113.8
2016,1,4,11,15,4.0,163.0,4.35,2.0,165.0,141.34,118.45
2016,1,4,11,30,5.0,168.0,4.4,2.0,171.0,146.95,123.19
2016,1,4,11,45,2.5,140.5,4.45,2.5,142.0,123.95,103.07
2016,1,4,12,0,0.0,113.0,4.5,3.0,113.0,99.74,81.91
2016,1,4,12,15,0.0,113.5,4.55,3.0,113.5,100.36,82.44
2016,1,4,12,30,0.0,114.0,4.6,3.0,114.0,100.96,82.97
2016,1,4,12,45,3.0,143.5,4.65,3.0,145.0,128.99,107.3
2016,1,4,13,0,6.0,173.0,4.7,3.0,176.0,157.98,132.38
2016,1,4,13,15,35.5,192.0,4.7,2.5,209.5,198.02,167.46
2016,1,4,13,30,65.0,211.0,4.7,2.0,243.0,236.78,201.53
2016,1,4,13,45,37.0,186.5,4.75,2.0,204.5,199.93,169.89
2016,1,4,14,0,9.0,162.0,4.8,2.0,166.0,154.22,130.23
2016,1,4,14,15,22.0,163.0,4.7,1.5,172.0,164.91,140.31
2016,1,4,14,30,35.0,164.0,4.6,1.0,178.0,185.35,158.89
2016,1,4,14,45,33.0,151.5,4.55,1.0,164.0,173.88,149.12
2016,1,4,15,0,31.0,139.0,4.5,1.0,150.0,162.19,139.12
2016,1,4,15,15,398.5,100.0,4.3,0.5,216.0,384.28,338.73
2016,1,4,15,30,766.0,61.0,4.1,0.0,282.0,570.77,499.36
2016,1,4,15,45,725.5,56.0,3.95,0.0,239.5,536.11,467.9
2016,1,4,16,0,685.0,51.0,3.8,0.0,197.0,499.28,434.37
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.0,440.69,380.64
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,389.69,330.29
2016,1,4,16,45,418.0,28.0,3.05,0.0,69.5,300.65,234.56
2016,1,4,17,0,294.0,18.0,2.8,0.0,30.0,197.83,0.0
2016,1,4,17,15,147.0,9.0,2.75,0.0,15.0,83.1,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,10.01,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,19.68,9.21
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,25.41,17.55
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,31.09,23.42
2016,1,5,8,45,744.5,40.5,3.45,-3.0,191.5,34.3,26.78
2016,1,5,9,0,801.0,45.0,3.6,-3.0,237.0,37.54,30.03
2016,1,5,9,15,836.5,48.0,3.6,-2.5,280.0,43.49,35.69
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,46.14,38.14
2016,1,5,9,45,897.0,52.5,3.6,-1.5,361.5,47.55,39.36
2016,1,5,10,0,922.0,54.0,3.6,-1.0,400.0,48.92,40.5
2016,1,5,10,15,937.5,56.0,3.55,-0.5,432.5,95.33,51.09
2016,1,5,10,30,953.0,58.0,3.5,0.0,465.0,147.87,83.4
2016,1,5,10,45,963.5,59.0,3.45,0.0,491.0,199.15,125.02
2016,1,5,11,0,974.0,60.0,3.4,0.0,517.0,249.99,171.38
2016,1,5,11,15,981.0,61.0,3.35,0.0,535.5,299.31,218.78
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,347.44,265.69
2016,1,5,11,45,991.0,62.5,3.25,0.0,564.5,392.36,309.68
2016,1,5,12,0,994.0,63.0,3.2,0.0,575.0,435.33,351.27
2016,1,5,12,15,995.0,63.0,3.15,0.0,578.0,474.85,389.12
2016,1,5,12,30,996.0,63.0,3.1,0.0,581.0,511.89,424.03
2016,1,5,12,45,993.5,62.5,3.05,0.0,575.0,544.13,454.22
2016,1,5,13,0,991.0,62.0,3.0,0.0,569.0,573.38,481.27
2016,1,5,13,15,986.0,61.5,2.95,0.0,555.5,598.2,504.15
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,619.74,523.91
2016,1,5,13,45,972.5,60.0,2.9,0.0,521.0,635.36,538.78
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,647.49,550.59
2016,1,5,14,15,951.0,58.0,2.85,0.0,472.0,653.41,556.98
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,655.81,560.36
2016,1,5,14,45,919.5,55.0,2.8,0.0,409.5,650.15,557.28
2016,1,5,15,0,901.0,53.0,2.8,0.0,375.0,641.13,551.22
2016,1,5,15,15,874.0,50.5,2.55,0.0,335.0,622.99,536.17
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,602.03,518.16
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.0,569.27,490.63
2016,1,5,16,0,765.0,42.0,1.9,-1.0,207.0,539.03,463.48
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.0,485.16,415.3
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,430.8,363.6
2016,1,5,16,45,510.5,24.0,1.5,-3.0,75.5,341.49,270.07
2016,1,5,17,0,387.0,16.0,1.4,-4.0,34.0,242.59,0.0
2016,1,5,17,15,193.5,8.0,1.45,-4.0,17.0,106.28,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.0,12.0,2.3,-3.0,27.0,10.91,0.0
2016,1,6,8,0,410.0,24.0,2.5,-3.0,54.0,21.63,10.63
2016,1,6,8,15,515.0,32.0,2.45,-2.5,96.5,28.19,20.01
2016,1,6,8,30,620.0,40.0,2.4,-2.0,139.0,34.68,26.68
2016,1,6,8,45,679.0,45.5,2.4,-1.5,183.5,38.6,30.67
2016,1,6,9,0,738.0,51.0,2.4,-1.0,228.0,42.53,34.51
2016,1,6,9,15,776.0,54.5,2.3,-0.5,270.5,44.61,36.48
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,46.73,38.41
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,48.0,39.56
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,49.32,40.73
2016,1,6,10,15,883.5,65.0,2.0,0.0,421.0,98.92,55.96
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,149.25,86.79
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.0,198.85,126.46
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,248.2,170.53
2016,1,6,11,15,931.5,71.0,1.7,1.0,523.0,295.66,215.31
2016,1,6,11,30,939.0,72.0,1.6,1.0,541.0,342.07,259.55
2016,1,6,11,45,942.5,72.5,1.55,1.5,552.0,385.42,300.48
2016,1,6,12,0,946.0,73.0,1.5,2.0,563.0,426.96,338.96
2016,1,6,12,15,946.5,73.0,1.4,2.0,565.5,464.81,373.87
2016,1,6,12,30,947.0,73.0,1.3,2.0,568.0,500.27,405.84
2016,1,6,12,45,945.0,73.0,1.25,2.5,562.5,532.01,433.47
2016,1,6,13,0,943.0,73.0,1.2,3.0,557.0,560.95,458.06
2016,1,6,13,15,937.0,72.0,1.15,3.0,543.5,583.81,478.1
2016,1,6,13,30,931.0,71.0,1.1,3.0,530.0,603.46,495.21
2016,1,6,13,45,920.5,70.5,1.05,3.5,509.0,617.81,506.97
2016,1,6,14,0,910.0,70.0,1.0,4.0,488.0,628.78,515.82
2016,1,6,14,15,896.0,68.5,0.95,3.5,460.5,633.15,521.23
2016,1,6,14,30,882.0,67.0,0.9,3.0,433.0,638.32,526.98
2016,1,6,14,45,860.0,65.0,0.85,3.0,398.5,630.7,521.89
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,619.76,514.1
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,599.77,499.82
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,576.91,482.69
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,540.02,453.26
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,501.09,420.83
2016,1,6,16,15,616.5,43.0,0.75,1.5,156.0,443.71,372.69
2016,1,6,16,30,546.0,37.0,0.8,1.0,112.0,385.81,321.05
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,300.03,235.97
2016,1,6,17,0,282.0,19.0,1.0,0.0,33.0,195.73,0.0
2016,1,6,17,15,141.0,9.5,1.0,0.0,16.5,81.05,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,2.5,12.5,1.95,0.0,13.0,11.37,0.0
2016,1,7,8,0,5.0,25.0,2.1,0.0,26.0,21.59,10.46
2016,1,7,8,15,27.5,43.0,2.05,0.0,47.5,35.77,26.63
2016,1,7,8,30,50.0,61.0,2.0,0.0,69.0,49.82,40.41
2016,1,7,8,45,62.5,79.0,2.0,0.5,92.0,63.58,53.59
2016,1,7,9,0,75.0,97.0,2.0,1.0,115.0,77.06,66.3
2016,1,7,9,15,87.0,113.0,1.95,1.5,137.5,86.21,74.77
2016,1,7,9,30,99.0,129.0,1.9,2.0,160.0,97.29,84.82
2016,1,7,9,45,96.0,144.0,1.85,2.5,177.5,107.39,93.8
2016,1,7,10,0,93.0,159.0,1.8,3.0,195.0,122.02,106.76
2016,1,7,10,15,155.0,172.0,1.75,3.0,236.5,137.23,110.31
2016,1,7,10,30,217.0,185.0,1.7,3.0,278.0,164.84,128.93
2016,1,7,10,45,157.5,197.0,1.65,3.5,266.5,179.44,142.99
2016,1,7,11,0,98.0,209.0,1.6,4.0,255.0,190.41,154.79
2016,1,7,11,15,103.0,217.5,1.55,4.0,268.0,206.13,168.18
2016,1,7,11,30,108.0,226.0,1.5,4.0,281.0,222.2,181.95
2016,1,7,11,45,106.0,232.5,1.45,4.5,287.0,234.7,192.58
2016,1,7,12,0,104.0,239.0,1.4,5.0,293.0,246.93,202.88
2016,1,7,12,15,490.0,166.0,1.4,5.0,422.5,357.74,290.41
2016,1,7,12,30,876.0,93.0,1.4,5.0,552.0,488.33,393.96
2016,1,7,12,45,879.0,90.5,1.45,5.5,547.5,518.89,420.04
2016,1,7,13,0,882.0,88.0,1.5,6.0,543.0,547.02,444.4
2016,1,7,13,15,876.0,87.5,1.5,6.0,530.0,569.82,464.62
2016,1,7,13,30,870.0,87.0,1.5,6.0,517.0,589.57,482.1
2016,1,7,13,45,862.5,84.5,1.55,6.0,497.5,603.23,495.0
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,613.64,505.22
2016,1,7,14,15,840.5,80.0,1.5,6.0,450.5,617.1,508.84
2016,1,7,14,30,826.0,78.0,1.4,6.0,423.0,617.21,509.69
2016,1,7,14,45,808.5,74.5,1.35,6.0,390.0,610.5,505.5
2016,1,7,15,0,791.0,71.0,1.3,6.0,357.0,600.61,498.62
2016,1,7,15,15,760.5,67.5,1.15,5.5,318.5,579.44,482.63
2016,1,7,15,30,730.0,64.0,1.0,5.0,280.0,555.46,463.84
2016,1,7,15,45,684.5,59.5,0.9,4.5,238.0,523.09,437.79
2016,1,7,16,0,639.0,55.0,0.8,4.0,196.0,485.17,406.13
2016,1,7,16,15,567.5,48.0,0.85,3.0,153.0,427.36,358.42
2016,1,7,16,30,496.0,41.0,0.9,2.0,110.0,369.69,307.8
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.0,282.54,223.98
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,184.92,21.62
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,75.35,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.0,4.5,4.09,0.0
2016,1,8,8,0,0.0,9.0,2.0,1.0,9.0,7.9,0.24
2016,1,8,8,15,0.0,17.0,2.0,1.0,17.0,14.95,7.82
2016,1,8,8,30,0.0,25.0,2.0,1.0,25.0,22.0,14.7
2016,1,8,8,45,0.0,34.0,2.0,1.5,34.0,29.96,22.3
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,37.93,29.83
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,45.46,36.93
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,53.0,43.96
2016,1,8,9,45,24.5,106.5,1.75,2.5,116.0,87.08,75.28
2016,1,8,10,0,49.0,153.0,1.7,3.0,172.0,118.21,103.34
2016,1,8,10,15,24.5,148.5,1.55,3.0,158.0,124.33,103.04
2016,1,8,10,30,0.0,144.0,1.4,3.0,144.0,121.63,101.22
2016,1,8,10,45,0.0,87.5,1.25,3.5,87.5,77.16,62.34
2016,1,8,11,0,0.0,31.0,1.1,4.0,31.0,27.34,18.55
2016,1,8,11,15,0.0,53.0,1.15,4.0,53.0,46.82,35.7
2016,1,8,11,30,0.0,75.0,1.2,4.0,75.0,66.36,52.71
2016,1,8,11,45,0.0,86.5,1.25,4.0,86.5,76.6,61.53
2016,1,8,12,0,0.0,98.0,1.3,4.0,98.0,86.67,70.2
2016,1,8,12,15,0.0,117.0,1.35,4.0,117.0,103.42,84.6
2016,1,8,12,30,0.0,136.0,1.4,4.0,136.0,120.42,99.15
2016,1,8,12,45,0.0,106.0,1.5,4.5,106.0,93.98,76.28
2016,1,8,13,0,0.0,76.0,1.6,5.0,76.0,67.26,53.15
2016,1,8,13,15,0.0,99.5,1.6,5.0,99.5,88.33,71.46
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,109.98,90.13
2016,1,8,13,45,0.0,112.5,1.65,5.0,112.5,100.58,82.11
2016,1,8,14,0,0.0,102.0,1.7,5.0,102.0,91.08,74.04
2016,1,8,14,15,0.0,119.5,1.7,5.0,119.5,108.12,88.91
2016,1,8,14,30,0.0,137.0,1.7,5.0,137.0,126.4,104.77
2016,1,8,14,45,0.0,126.0,1.7,5.0,126.0,116.7,96.56
2016,1,8,15,0,0.0,115.0,1.7,5.0,115.0,106.95,88.3
2016,1,8,15,15,278.0,102.5,1.6,4.5,186.0,299.7,258.8
2016,1,8,15,30,556.0,90.0,1.5,4.0,257.0,480.27,409.62
2016,1,8,15,45,504.5,83.0,1.45,4.0,217.5,438.13,372.98
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,393.87,335.25
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,334.41,283.28
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,276.25,230.69
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,197.79,156.62
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,108.0,23.97
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,37.64,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,4.5,2.35,3.5,4.5,4.09,0.0
2016,1,9,8,0,0.0,9.0,2.5,4.0,9.0,7.9,0.2
2016,1,9,8,15,0.0,17.0,2.45,4.0,17.0,14.95,7.68
2016,1,9,8,30,0.0,25.0,2.4,4.0,25.0,22.0,14.48
2016,1,9,8,45,0.0,34.0,2.35,4.5,34.0,29.96,22.01
2016,1,9,9,0,0.0,43.0,2.3,5.0,43.0,37.93,29.46
2016,1,9,9,15,0.0,51.0,2.2,5.0,51.0,45.02,36.07
2016,1,9,9,30,0.0,59.0,2.1,5.0,59.0,52.11,42.62
2016,1,9,9,45,0.0,84.0,2.05,5.5,84.0,72.91,61.53
2016,1,9,10,0,0.0,109.0,2.0,6.0,109.0,92.63,79.18
2016,1,9,10,15,0.0,113.0,2.0,6.0,113.0,96.74,78.99
2016,1,9,10,30,0.0,117.0,2.0,6.0,117.0,100.78,82.33
2016,1,9,10,45,0.0,111.5,2.05,6.5,111.5,97.02,78.81
2016,1,9,11,0,0.0,106.0,2.1,7.0,106.0,92.88,75.0
2016,1,9,11,15,0.0,104.5,2.1,7.0,104.5,91.88,74.05
2016,1,9,11,30,0.0,103.0,2.1,7.0,103.0,90.79,73.03
2016,1,9,11,45,11.0,152.0,2.1,7.0,158.0,136.57,111.72
2016,1,9,12,0,22.0,201.0,2.1,7.0,213.0,183.65,151.05
2016,1,9,12,15,88.5,222.5,2.1,7.0,269.5,233.48,191.87
2016,1,9,12,30,155.0,244.0,2.1,7.0,326.0,291.88,239.87
2016,1,9,12,45,121.0,238.5,2.15,7.5,302.5,279.89,230.23
2016,1,9,13,0,87.0,233.0,2.2,8.0,279.0,259.65,213.79
2016,1,9,13,15,73.5,224.0,2.2,8.0,262.5,249.21,205.64
2016,1,9,13,30,60.0,215.0,2.2,8.0,246.0,237.59,196.37
2016,1,9,13,45,30.0,180.0,2.2,8.0,195.5,188.79,155.86
2016,1,9,14,0,0.0,145.0,2.2,8.0,145.0,131.9,107.83
2016,1,9,14,15,0.0,142.5,2.2,8.0,142.5,130.51,106.93
2016,1,9,14,30,0.0,140.0,2.2,8.0,140.0,129.33,106.12
2016,1,9,14,45,0.0,129.0,2.2,8.0,129.0,119.67,98.07
2016,1,9,15,0,0.0,118.0,2.2,8.0,118.0,109.97,89.94
2016,1,9,15,15,0.0,104.5,2.25,7.5,104.5,97.57,79.57
2016,1,9,15,30,0.0,91.0,2.3,7.0,91.0,85.07,68.95
2016,1,9,15,45,0.0,77.0,2.35,7.0,77.0,71.88,57.45
2016,1,9,16,0,0.0,63.0,2.4,7.0,63.0,58.53,45.66
2016,1,9,16,15,0.0,49.0,2.5,7.0,49.0,44.96,33.53
2016,1,9,16,30,0.0,35.0,2.6,7.0,35.0,31.05,21.05
2016,1,9,16,45,0.0,22.5,2.75,7.0,22.5,19.82,10.67
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.79,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.55,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,10.46,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,20.54,9.42
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,27.12,18.18
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,33.61,24.62
2016,1,10,8,45,662.5,44.5,3.9,8.5,180.5,37.55,28.48
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,41.48,32.17
2016,1,10,9,15,360.0,42.5,4.25,9.0,129.5,29.74,21.54
2016,1,10,9,30,0.0,35.0,4.5,9.0,35.0,30.84,22.55
2016,1,10,9,45,13.0,91.0,4.75,9.5,96.0,78.44,65.58
2016,1,10,10,0,26.0,147.0,5.0,10.0,157.0,114.52,97.63
2016,1,10,10,15,184.0,159.0,5.2,10.0,238.5,130.48,101.33
2016,1,10,10,30,342.0,171.0,5.4,10.0,320.0,164.2,120.42
2016,1,10,10,45,171.0,112.0,5.6,10.5,186.5,115.73,85.84
2016,1,10,11,0,0.0,53.0,5.8,11.0,53.0,46.81,34.62
2016,1,10,11,15,445.0,65.5,5.85,11.0,291.0,164.79,118.88
2016,1,10,11,30,890.0,78.0,5.9,11.0,529.0,333.84,249.39
2016,1,10,11,45,684.0,134.0,6.0,11.0,485.0,350.31,272.96
2016,1,10,12,0,478.0,190.0,6.1,11.0,441.0,351.2,281.02
2016,1,10,12,15,674.0,140.5,6.05,10.5,496.5,414.62,334.26
2016,1,10,12,30,870.0,91.0,6.0,10.0,552.0,485.43,394.71
2016,1,10,12,45,436.0,128.5,6.0,10.0,359.5,339.58,280.3
2016,1,10,13,0,2.0,166.0,6.0,10.0,167.0,149.37,121.6
2016,1,10,13,15,421.5,130.0,5.85,9.5,341.5,365.58,306.21
2016,1,10,13,30,841.0,94.0,5.7,9.0,516.0,583.42,487.36
2016,1,10,13,45,833.5,92.0,5.6,9.0,497.0,597.41,499.8
2016,1,10,14,0,826.0,90.0,5.5,9.0,478.0,608.24,510.17
2016,1,10,14,15,812.0,88.0,5.3,8.5,451.5,611.92,515.24
2016,1,10,14,30,798.0,86.0,5.1,8.0,425.0,612.32,517.46
2016,1,10,14,45,788.5,80.5,4.95,8.0,394.0,608.58,515.46
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,601.72,510.69
2016,1,10,15,15,750.5,71.0,4.55,7.5,325.0,581.35,495.09
2016,1,10,15,30,722.0,67.0,4.3,7.0,287.0,562.19,479.77
2016,1,10,15,45,690.5,60.5,4.05,6.5,246.5,532.28,454.98
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,500.36,427.45
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,445.94,379.58
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,391.46,329.41
2016,1,10,16,45,419.5,31.5,2.95,4.5,80.0,310.77,251.9
2016,1,10,17,0,312.0,22.0,2.7,4.0,40.0,222.47,98.35
2016,1,10,17,15,156.0,11.0,2.7,3.5,20.0,91.47,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,10.46,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,20.66,10.2
2016,1,11,8,15,599.5,30.0,1.9,-1.5,105.0,26.34,18.31
2016,1,11,8,30,699.0,37.0,2.0,-1.0,150.0,31.98,24.11
2016,1,11,8,45,753.0,41.5,2.1,-1.0,196.5,35.15,27.4
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,38.34,30.59
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,44.29,36.2
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,46.93,38.6
2016,1,11,9,45,897.0,54.5,2.25,0.0,368.5,49.06,40.54
2016,1,11,10,0,919.0,57.0,2.3,0.0,407.0,51.12,42.4
2016,1,11,10,15,858.0,63.5,2.3,0.0,412.0,95.77,54.2
2016,1,11,10,30,797.0,70.0,2.3,0.0,417.0,135.25,79.13
2016,1,11,10,45,882.5,66.5,2.35,0.5,471.0,192.67,122.64
2016,1,11,11,0,968.0,63.0,2.4,1.0,525.0,251.61,171.9
2016,1,11,11,15,974.5,63.5,2.45,1.0,544.0,300.71,218.74
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,348.59,265.12
2016,1,11,11,45,983.0,65.0,2.55,1.5,574.0,393.98,308.67
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,437.39,349.68
2016,1,11,12,15,802.5,107.0,2.65,2.0,531.5,439.15,358.39
2016,1,11,12,30,620.0,148.0,2.7,2.0,478.0,426.19,352.87
2016,1,11,12,45,802.5,106.0,2.75,2.5,529.5,499.94,414.85
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,577.56,479.29
2016,1,11,13,15,979.5,63.5,2.8,3.0,568.0,602.63,501.85
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,624.39,521.69
2016,1,11,13,45,966.5,61.5,2.8,3.0,534.0,640.53,536.76
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,653.19,548.84
2016,1,11,14,15,946.0,59.0,2.75,3.0,485.0,659.56,555.51
2016,1,11,14,30,933.0,58.0,2.7,3.0,457.0,662.4,559.21
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.0,657.74,556.8
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,649.7,551.48
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,632.4,537.83
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,612.2,521.13
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,580.89,494.81
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,552.41,469.21
