Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,501.39,425.75
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,449.66,378.99
2016,1,11,16,45,536.5,27.0,1.3,-0.5,89.5,366.84,300.52
2016,1,11,17,0,426.0,20.0,1.3,-1.0,47.0,278.95,145.94
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.5,120.87,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.5,12.5,2.7,-1.5,26.5,11.37,0.0
2016,1,12,8,0,369.0,25.0,3.0,-1.0,53.0,20.6,10.19
2016,1,12,8,15,471.5,33.5,3.05,-0.5,94.5,26.99,18.81
2016,1,12,8,30,574.0,42.0,3.1,0.0,136.0,36.34,28.02
2016,1,12,8,45,634.5,47.5,3.2,0.0,180.0,40.15,31.94
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,43.98,35.73
2016,1,12,9,15,733.5,57.5,3.55,0.5,265.5,46.82,38.4
2016,1,12,9,30,772.0,62.0,3.8,1.0,307.0,49.67,40.98
2016,1,12,9,45,802.0,64.0,4.1,2.0,345.5,50.42,41.46
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,51.25,42.0
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.5,93.15,51.37
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,142.69,81.47
2016,1,12,10,45,882.5,71.0,4.9,4.5,475.0,196.56,124.69
2016,1,12,11,0,897.0,72.0,5.1,5.0,501.0,245.2,168.11
2016,1,12,11,15,905.0,72.5,5.2,5.0,520.0,291.68,212.38
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,337.18,256.52
2016,1,12,11,45,921.5,72.0,5.45,5.5,551.0,380.34,298.08
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,422.1,337.85
2016,1,12,12,15,721.5,127.5,5.65,6.0,511.0,423.52,346.19
2016,1,12,12,30,513.0,184.0,5.7,6.0,459.0,407.89,337.85
2016,1,12,12,45,725.0,126.5,5.8,6.5,511.0,482.47,401.08
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,559.22,466.34
2016,1,12,13,15,832.5,88.5,5.85,7.0,520.5,552.12,462.89
2016,1,12,13,30,728.0,108.0,5.8,7.0,478.0,536.91,452.23
2016,1,12,13,45,369.5,139.0,5.8,7.0,327.0,371.87,315.44
2016,1,12,14,0,11.0,170.0,5.8,7.0,176.0,162.68,134.91
2016,1,12,14,15,5.5,106.5,5.65,7.0,109.5,98.94,80.54
2016,1,12,14,30,0.0,43.0,5.5,7.0,43.0,37.94,27.59
2016,1,12,14,45,0.0,39.5,5.4,7.0,39.5,34.83,24.94
2016,1,12,15,0,0.0,36.0,5.3,7.0,36.0,31.73,22.27
2016,1,12,15,15,0.0,32.5,5.2,6.5,32.5,28.63,19.63
2016,1,12,15,30,0.0,29.0,5.1,6.0,29.0,25.53,16.96
2016,1,12,15,45,319.5,44.0,5.05,6.0,119.5,277.71,242.85
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,497.16,428.93
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,442.09,379.73
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,386.82,329.02
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,307.25,253.0
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,222.63,127.63
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,90.25,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,10.01,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,19.58,9.66
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,25.29,17.47
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,30.94,23.26
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.5,33.7,26.11
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,40.0,32.15
2016,1,13,9,15,828.5,47.5,2.3,-0.5,283.0,43.11,35.08
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,46.13,37.85
2016,1,13,9,45,888.0,52.5,2.15,0.0,366.0,47.52,39.11
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,48.87,40.29
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.0,94.07,50.4
2016,1,13,10,30,944.0,58.0,2.1,0.0,471.0,146.76,82.63
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,198.24,123.99
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,249.34,169.96
2016,1,13,11,15,971.0,61.0,2.15,1.0,544.0,298.73,217.04
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,346.89,263.58
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.0,392.14,306.89
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,435.48,347.71
2016,1,13,12,15,983.0,63.0,2.35,2.0,588.0,475.01,385.14
2016,1,13,12,30,983.0,63.0,2.4,2.0,591.0,512.03,419.67
2016,1,13,12,45,980.5,62.5,2.5,2.5,586.0,544.68,449.34
2016,1,13,13,0,978.0,62.0,2.6,3.0,581.0,574.39,475.93
2016,1,13,13,15,972.5,61.5,2.6,3.0,568.0,599.41,498.7
2016,1,13,13,30,967.0,61.0,2.6,3.0,555.0,621.14,518.43
2016,1,13,13,45,958.0,60.5,2.65,3.0,534.5,637.5,533.81
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,650.38,546.23
2016,1,13,14,15,936.5,58.5,2.65,3.0,486.5,656.48,552.66
2016,1,13,14,30,924.0,57.0,2.6,3.0,459.0,659.05,556.15
2016,1,13,14,45,904.5,56.0,2.55,3.0,425.0,654.33,553.67
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,646.31,548.33
2016,1,13,15,15,859.5,52.5,2.2,2.5,351.5,629.39,535.26
2016,1,13,15,30,834.0,50.0,1.9,2.0,312.0,609.58,519.24
2016,1,13,15,45,794.5,47.5,1.6,1.5,268.5,583.47,497.0
2016,1,13,16,0,755.0,45.0,1.3,1.0,225.0,549.93,467.67
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.0,498.55,424.25
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,446.49,377.66
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,364.79,301.94
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,280.19,176.59
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,120.28,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,10.91,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,21.44,11.08
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,27.96,19.7
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,34.4,26.25
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,38.3,30.17
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,42.2,33.94
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,44.68,36.26
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,47.17,38.51
2016,1,14,9,45,819.0,61.0,2.9,3.0,351.0,48.01,39.08
2016,1,14,10,0,849.0,63.0,2.9,4.0,390.0,48.93,39.7
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.0,97.96,54.65
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,148.0,84.82
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,197.52,123.83
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,246.96,167.29
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.0,294.44,211.4
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,340.91,255.04
2016,1,14,11,45,929.0,72.0,3.45,8.5,559.0,384.44,295.94
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,426.31,334.73
2016,1,14,12,15,935.0,72.5,3.45,9.0,574.5,465.16,370.73
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,501.72,404.05
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,533.87,432.47
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,563.33,458.04
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,588.06,479.75
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,609.68,498.53
2016,1,14,13,45,920.0,68.5,3.0,10.0,526.5,625.57,512.67
2016,1,14,14,0,913.0,67.0,2.9,10.0,507.0,638.14,523.98
2016,1,14,14,15,901.0,65.5,2.7,10.0,480.0,644.29,529.65
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,647.04,532.46
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.0,642.68,529.55
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,635.09,523.89
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.0,623.03,516.4
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,603.14,502.41
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.5,570.69,477.18
2016,1,14,16,0,724.0,48.0,1.6,7.0,224.0,536.07,449.02
2016,1,14,16,15,664.0,43.0,1.6,6.0,179.5,485.21,407.4
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,433.56,362.53
2016,1,14,16,45,497.5,30.0,1.65,4.5,93.0,351.74,288.29
2016,1,14,17,0,391.0,22.0,1.7,4.0,51.0,268.3,176.68
2016,1,14,17,15,195.5,11.0,1.65,3.5,25.5,114.08,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,10.0,0.6,1.0,10.0,9.1,0.0
2016,1,15,8,0,0.0,20.0,0.4,1.0,20.0,17.63,8.26
2016,1,15,8,15,0.0,36.0,0.4,1.0,36.0,31.19,22.66
2016,1,15,8,30,0.0,52.0,0.4,1.0,52.0,44.44,35.52
2016,1,15,8,45,0.0,68.5,0.45,1.5,68.5,57.9,48.3
2016,1,15,9,0,0.0,85.0,0.5,2.0,85.0,71.21,60.72
2016,1,15,9,15,2.5,100.0,0.6,2.0,101.0,83.31,71.94
2016,1,15,9,30,5.0,115.0,0.7,2.0,117.0,95.28,82.87
2016,1,15,9,45,2.5,118.0,0.8,2.5,119.0,98.6,85.62
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,101.71,88.16
2016,1,15,10,15,0.0,111.0,1.2,3.0,111.0,95.37,78.56
2016,1,15,10,30,0.0,101.0,1.5,3.0,101.0,88.09,72.12
2016,1,15,10,45,0.0,104.0,1.8,3.5,104.0,90.96,74.37
2016,1,15,11,0,0.0,107.0,2.1,4.0,107.0,93.78,76.57
2016,1,15,11,15,0.0,118.0,2.25,4.0,118.0,103.32,84.71
2016,1,15,11,30,0.0,129.0,2.4,4.0,129.0,112.96,92.92
2016,1,15,11,45,0.0,78.0,2.55,4.5,78.0,69.04,54.75
2016,1,15,12,0,0.0,27.0,2.7,5.0,27.0,23.82,15.26
2016,1,15,12,15,0.0,46.0,2.75,5.0,46.0,40.64,29.97
2016,1,15,12,30,0.0,65.0,2.8,5.0,65.0,57.49,44.63
2016,1,15,12,45,0.0,52.0,2.85,5.5,52.0,45.95,34.51
2016,1,15,13,0,0.0,39.0,2.9,6.0,39.0,34.44,24.44
2016,1,15,13,15,0.0,28.0,2.95,6.0,28.0,24.7,15.97
2016,1,15,13,30,0.0,17.0,3.0,6.0,17.0,14.99,7.49
2016,1,15,13,45,0.0,18.0,3.1,6.0,18.0,15.86,8.27
2016,1,15,14,0,0.0,19.0,3.2,6.0,19.0,16.74,9.06
2016,1,15,14,15,0.0,40.5,3.2,6.0,40.5,35.74,25.75
2016,1,15,14,30,0.0,62.0,3.2,6.0,62.0,54.79,42.46
2016,1,15,14,45,0.0,57.0,3.25,6.0,57.0,50.34,38.65
2016,1,15,15,0,0.0,52.0,3.3,6.0,52.0,45.9,34.83
2016,1,15,15,15,0.0,46.5,3.35,6.0,46.5,41.02,30.6
2016,1,15,15,30,0.0,41.0,3.4,6.0,41.0,36.15,26.34
2016,1,15,15,45,0.0,35.0,3.45,6.5,35.0,30.83,21.61
2016,1,15,16,0,0.0,29.0,3.5,7.0,29.0,25.53,16.85
2016,1,15,16,15,0.0,23.0,3.3,6.5,23.0,20.23,12.12
2016,1,15,16,30,0.0,17.0,3.1,6.0,17.0,14.94,7.36
2016,1,15,16,45,0.0,11.5,2.95,6.0,11.5,10.1,2.92
2016,1,15,17,0,0.0,6.0,2.8,6.0,6.0,5.26,0.0
2016,1,15,17,15,0.0,3.0,2.8,6.0,3.0,2.73,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,12.28,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,22.31,11.92
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.0,29.05,20.42
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,35.66,27.0
2016,1,16,8,45,619.5,50.5,2.75,4.5,183.0,39.06,30.4
2016,1,16,9,0,686.0,56.0,2.8,5.0,228.0,46.45,37.32
2016,1,16,9,15,725.5,60.0,2.85,5.5,270.0,48.76,39.44
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,51.11,41.51
2016,1,16,9,45,404.5,110.5,3.0,7.0,243.5,77.8,65.59
2016,1,16,10,0,44.0,157.0,3.1,8.0,175.0,121.14,104.13
2016,1,16,10,15,455.5,114.5,3.2,8.0,316.0,104.36,71.24
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,145.73,82.5
2016,1,16,10,45,879.0,73.0,3.4,8.5,483.0,194.67,121.09
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,247.97,167.78
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.0,295.3,211.81
2016,1,16,11,30,906.0,77.0,3.6,9.0,547.0,341.7,255.58
2016,1,16,11,45,909.5,77.5,3.65,9.5,558.5,384.7,295.87
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,425.99,333.99
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,463.88,369.13
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,499.52,401.68
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,531.06,429.59
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,559.81,454.62
2016,1,16,13,15,903.0,78.0,3.75,11.0,555.5,583.34,475.64
2016,1,16,13,30,898.0,77.0,3.7,11.0,543.0,603.8,493.87
2016,1,16,13,45,888.0,76.5,3.65,11.0,523.5,618.71,507.44
2016,1,16,14,0,878.0,76.0,3.6,11.0,504.0,633.82,520.83
2016,1,16,14,15,865.0,74.0,3.45,10.5,477.0,639.06,527.1
2016,1,16,14,30,852.0,72.0,3.3,10.0,450.0,640.89,530.58
2016,1,16,14,45,833.5,70.0,3.15,10.0,417.5,635.86,527.54
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,627.56,521.76
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,609.42,508.09
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,588.39,491.6
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.0,557.15,466.48
2016,1,16,16,0,689.0,53.0,1.7,8.0,224.0,523.7,438.5
2016,1,16,16,15,628.5,47.0,1.65,7.5,180.0,471.45,395.09
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,418.47,348.9
2016,1,16,16,45,471.5,32.5,1.55,6.5,95.0,341.94,280.2
2016,1,16,17,0,375.0,24.0,1.5,6.0,54.0,265.74,188.7
2016,1,16,17,15,187.5,12.0,1.5,5.5,27.0,111.76,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.91,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,11.43,3.54
2016,1,17,8,15,0.0,23.0,2.7,0.0,23.0,20.25,12.78
2016,1,17,8,30,0.0,33.0,2.7,0.0,33.0,29.09,21.38
2016,1,17,8,45,0.0,44.0,2.7,0.0,44.0,38.83,30.76
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,48.47,39.97
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,57.81,48.78
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,67.07,57.4
2016,1,17,9,45,0.0,91.0,2.75,0.5,91.0,78.56,67.89
2016,1,17,10,0,0.0,105.0,2.8,1.0,105.0,89.89,78.09
2016,1,17,10,15,146.0,145.0,2.9,1.0,210.5,120.0,96.32
2016,1,17,10,30,292.0,185.0,3.0,1.0,316.0,169.5,130.65
2016,1,17,10,45,173.0,196.5,3.15,1.5,275.0,182.25,145.99
2016,1,17,11,0,54.0,208.0,3.3,2.0,234.0,181.43,150.5
2016,1,17,11,15,51.5,218.0,3.3,2.5,244.0,194.23,161.4
2016,1,17,11,30,49.0,228.0,3.3,3.0,254.0,206.88,172.1
2016,1,17,11,45,24.5,180.0,3.3,3.5,193.0,164.57,136.62
2016,1,17,12,0,0.0,132.0,3.3,4.0,132.0,116.25,95.55
2016,1,17,12,15,0.0,133.0,3.3,4.0,133.0,117.43,96.59
2016,1,17,12,30,0.0,134.0,3.3,4.0,134.0,118.61,97.6
2016,1,17,12,45,30.5,185.5,3.3,4.5,202.0,183.05,152.48
2016,1,17,13,0,61.0,237.0,3.3,5.0,270.0,249.95,208.6
2016,1,17,13,15,107.5,239.0,3.3,5.0,295.5,282.39,236.28
2016,1,17,13,30,154.0,241.0,3.3,5.0,321.0,324.58,272.19
2016,1,17,13,45,290.0,212.5,3.35,5.0,357.0,393.15,331.12
2016,1,17,14,0,426.0,184.0,3.4,5.0,393.0,466.78,393.76
2016,1,17,14,15,609.5,141.0,3.3,5.0,422.5,553.23,466.57
2016,1,17,14,30,793.0,98.0,3.2,5.0,452.0,636.42,535.7
2016,1,17,14,45,411.5,125.5,3.15,5.0,308.5,422.34,360.04
2016,1,17,15,0,30.0,153.0,3.1,5.0,165.0,175.26,147.31
2016,1,17,15,15,25.5,139.0,2.8,4.5,149.0,160.04,135.11
2016,1,17,15,30,21.0,125.0,2.5,4.0,133.0,135.25,113.95
2016,1,17,15,45,339.5,94.5,2.25,4.0,181.5,352.87,305.89
2016,1,17,16,0,658.0,64.0,2.0,4.0,230.0,523.78,447.38
2016,1,17,16,15,596.0,57.0,1.9,3.0,185.5,470.25,401.16
2016,1,17,16,30,534.0,50.0,1.8,2.0,141.0,416.16,353.81
2016,1,17,16,45,447.5,39.0,1.7,1.5,99.5,343.64,287.41
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,272.72,202.9
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,110.35,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,253.5,11.5,2.9,-3.5,32.0,10.46,0.0
2016,1,18,8,0,507.0,23.0,3.2,-3.0,64.0,20.45,11.12
2016,1,18,8,15,603.0,29.5,3.3,-2.5,109.5,25.65,17.9
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,30.83,23.2
2016,1,18,8,45,754.0,40.0,3.55,-2.0,202.0,36.45,28.77
2016,1,18,9,0,809.0,44.0,3.7,-2.0,249.0,40.13,32.4
2016,1,18,9,15,844.5,47.0,3.7,-1.5,293.5,42.86,34.97
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,45.51,37.38
2016,1,18,9,45,905.0,51.5,3.75,-1.0,378.5,46.92,38.64
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,48.27,39.84
2016,1,18,10,15,946.5,54.5,3.8,-1.0,453.5,96.5,51.06
2016,1,18,10,30,963.0,56.0,3.8,-1.0,488.0,150.21,84.77
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.0,203.2,128.42
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,255.93,177.02
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,307.13,226.24
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,357.23,274.81
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,404.04,320.79
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,449.01,364.47
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,491.15,404.94
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,530.86,442.52
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.5,566.01,475.58
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,598.13,505.47
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.5,625.25,530.36
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,649.06,552.08
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.0,667.45,569.31
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,682.31,583.44
2016,1,18,14,15,974.5,58.5,4.0,0.0,518.5,690.52,591.5
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,695.1,596.44
2016,1,18,14,45,948.5,55.5,3.85,-0.5,457.0,692.86,597.07
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,687.13,594.71
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,672.83,583.35
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,655.44,568.99
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,626.76,545.82
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,595.81,519.6
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,549.75,478.76
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,506.91,438.11
2016,1,18,16,45,623.5,29.5,2.0,-3.5,114.0,431.97,367.45
2016,1,18,17,0,531.0,23.0,1.7,-4.0,68.0,359.41,277.89
2016,1,18,17,15,265.5,11.5,1.7,-4.0,34.0,154.84,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,10.91,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,21.39,12.32
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.0,27.02,19.52
2016,1,19,8,30,688.0,38.0,3.0,-6.0,156.0,32.6,25.27
2016,1,19,8,45,740.5,42.5,3.15,-6.0,202.5,35.72,28.55
2016,1,19,9,0,793.0,47.0,3.3,-6.0,249.0,38.87,31.71
2016,1,19,9,15,827.0,50.0,3.3,-5.5,293.0,45.05,37.61
2016,1,19,9,30,861.0,53.0,3.3,-5.0,337.0,47.65,40.01
2016,1,19,9,45,883.5,55.5,3.35,-5.0,376.5,49.74,41.94
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,51.77,43.78
2016,1,19,10,15,921.5,60.0,3.4,-4.5,450.0,100.12,55.43
2016,1,19,10,30,937.0,62.0,3.4,-4.0,484.0,153.08,89.25
2016,1,19,10,45,947.0,63.5,3.4,-4.0,511.5,205.19,132.72
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,256.94,180.86
2016,1,19,11,15,964.5,66.0,3.4,-3.5,559.0,307.05,229.35
2016,1,19,11,30,972.0,67.0,3.4,-3.0,579.0,356.09,277.18
2016,1,19,11,45,975.0,67.5,3.4,-2.5,591.0,401.85,321.79
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,445.73,363.84
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,486.22,402.72
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,524.29,438.7
2016,1,19,12,45,979.0,68.0,3.45,-2.0,607.0,558.81,471.06
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,590.49,500.45
2016,1,19,13,15,973.5,67.5,3.5,-1.5,591.0,616.76,523.84
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,639.78,544.09
2016,1,19,13,45,961.5,66.0,3.5,-1.0,559.5,657.15,560.38
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,671.04,573.64
2016,1,19,14,15,943.0,64.0,3.45,-1.0,512.5,679.24,581.94
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,683.93,587.27
2016,1,19,14,45,915.0,61.5,3.35,-1.0,451.5,680.66,586.04
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,673.99,581.89
2016,1,19,15,15,875.0,57.5,3.1,-1.0,378.5,658.88,570.02
2016,1,19,15,30,852.0,55.0,2.9,-1.0,339.0,640.77,555.28
2016,1,19,15,45,818.0,51.5,2.7,-1.5,295.5,616.67,535.7
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,584.83,508.85
2016,1,19,16,15,731.0,43.5,2.2,-2.5,205.5,537.67,467.31
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,489.35,422.62
2016,1,19,16,45,586.0,32.0,1.65,-3.5,114.0,414.38,352.86
2016,1,19,17,0,494.0,25.0,1.4,-4.0,69.0,341.42,268.63
2016,1,19,17,15,247.0,12.5,1.4,-4.0,34.5,167.18,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,15.01,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,27.72,17.84
2016,1,20,8,15,362.0,44.5,0.85,-5.5,96.0,36.47,28.28
2016,1,20,8,30,462.0,56.0,1.0,-5.0,137.0,44.99,36.92
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.5,51.36,43.25
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,57.58,49.26
2016,1,20,9,15,378.0,105.5,1.4,-3.5,209.5,76.43,67.0
2016,1,20,9,30,184.0,136.0,1.5,-3.0,197.0,102.65,91.33
2016,1,20,9,45,183.5,153.0,1.65,-2.5,220.0,113.93,101.46
2016,1,20,10,0,183.0,170.0,1.8,-2.0,243.0,124.88,111.18
2016,1,20,10,15,228.0,180.5,1.9,-1.5,279.0,143.22,114.56
2016,1,20,10,30,273.0,191.0,2.0,-1.0,315.0,172.43,134.53
2016,1,20,10,45,285.5,201.0,2.15,-1.0,337.5,200.56,157.49
2016,1,20,11,0,298.0,211.0,2.3,-1.0,360.0,229.73,182.86
2016,1,20,11,15,551.0,161.5,2.4,-0.5,449.5,273.78,212.79
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,339.94,264.76
2016,1,20,11,45,537.0,178.5,2.7,0.0,466.5,341.86,277.3
2016,1,20,12,0,270.0,245.0,2.9,0.0,394.0,320.07,266.3
2016,1,20,12,15,528.5,186.0,2.95,0.0,479.5,398.09,330.99
2016,1,20,12,30,787.0,127.0,3.0,0.0,565.0,491.67,409.32
2016,1,20,12,45,410.0,175.0,3.15,0.0,403.0,376.31,317.86
2016,1,20,13,0,33.0,223.0,3.3,0.0,241.0,222.1,187.82
2016,1,20,13,15,62.5,231.5,3.35,0.0,265.0,250.37,212.89
2016,1,20,13,30,92.0,240.0,3.4,0.0,289.0,280.71,239.34
2016,1,20,13,45,46.0,177.5,3.45,0.5,202.0,195.37,166.1
2016,1,20,14,0,0.0,115.0,3.5,1.0,115.0,102.94,85.28
2016,1,20,14,15,0.0,130.0,3.45,0.5,130.0,117.61,98.53
2016,1,20,14,30,0.0,145.0,3.4,0.0,145.0,133.19,112.52
2016,1,20,14,45,0.0,134.0,3.35,0.0,134.0,123.48,104.19
2016,1,20,15,0,0.0,123.0,3.3,0.0,123.0,113.71,95.8
2016,1,20,15,15,0.0,111.0,3.1,0.0,111.0,102.85,86.39
2016,1,20,15,30,0.0,99.0,2.9,0.0,99.0,91.94,76.85
2016,1,20,15,45,0.0,85.5,2.7,0.0,85.5,79.36,65.71
2016,1,20,16,0,0.0,72.0,2.5,0.0,72.0,66.65,54.33
2016,1,20,16,15,0.0,58.5,2.4,0.0,58.5,53.8,42.66
2016,1,20,16,30,0.0,45.0,2.3,0.0,45.0,40.74,30.69
2016,1,20,16,45,0.0,32.0,2.25,0.0,32.0,28.23,19.12
2016,1,20,17,0,0.0,19.0,2.2,0.0,19.0,16.73,8.06
2016,1,20,17,15,0.0,9.5,2.15,0.0,9.5,8.35,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,12.68,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,25.83,16.17
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,33.32,24.99
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,40.65,32.3
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,43.41,35.16
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,46.28,37.94
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,53.72,44.95
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,56.75,47.76
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,56.85,47.77
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,57.09,47.91
2016,1,21,10,15,563.0,132.5,2.65,0.0,366.0,125.17,87.42
2016,1,21,10,30,283.0,191.0,2.6,0.0,320.0,173.88,134.99
2016,1,21,10,45,600.5,134.5,2.6,0.5,429.0,200.08,141.92
2016,1,21,11,0,918.0,78.0,2.6,1.0,538.0,261.94,183.42
2016,1,21,11,15,926.0,79.5,2.5,1.0,558.0,311.25,230.22
2016,1,21,11,30,934.0,81.0,2.4,1.0,578.0,359.64,276.5
2016,1,21,11,45,940.5,80.5,2.3,1.5,591.0,404.6,318.88
2016,1,21,12,0,947.0,80.0,2.2,2.0,604.0,447.99,358.94
2016,1,21,12,15,948.5,80.5,2.1,2.0,608.5,488.42,396.17
2016,1,21,12,30,950.0,81.0,2.0,2.0,613.0,526.57,430.52
2016,1,21,12,45,951.0,80.0,1.95,2.5,609.5,560.58,460.08
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,591.91,486.7
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.5,617.88,509.03
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,640.67,528.35
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.0,657.65,543.16
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,671.22,555.11
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.0,678.2,561.8
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,681.68,565.7
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.0,682.32,567.58
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,675.05,563.39
2016,1,21,15,15,845.5,65.5,1.3,2.5,381.5,659.22,551.54
2016,1,21,15,30,821.0,63.0,1.1,2.0,342.0,640.26,536.78
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.0,607.99,510.93
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,573.28,482.18
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,523.07,442.23
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,471.66,398.88
2016,1,21,16,45,534.0,37.5,0.9,0.0,116.5,392.29,329.23
2016,1,21,17,0,436.0,30.0,1.0,0.0,71.0,324.3,257.71
2016,1,21,17,15,218.0,15.0,1.0,0.0,35.5,161.26,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
