Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,585.64,466.48
2016,2,1,13,15,852.0,96.5,4.9,18.0,595.5,610.38,487.74
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,632.14,506.38
2016,2,1,13,45,837.0,95.5,4.95,18.0,565.0,647.67,520.19
2016,2,1,14,0,827.0,95.0,5.0,18.0,546.0,659.91,531.36
2016,2,1,14,15,508.0,161.0,4.9,18.0,434.0,527.54,426.71
2016,2,1,14,30,189.0,227.0,4.8,18.0,322.0,367.33,296.78
2016,2,1,14,45,478.0,156.5,4.75,18.0,376.0,521.16,424.55
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,654.67,532.86
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,637.29,520.27
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,620.72,508.66
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,589.43,484.43
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,556.05,458.07
2016,2,1,16,15,594.0,65.0,3.8,16.5,224.5,508.69,420.68
2016,2,1,16,30,543.0,59.0,3.7,16.0,180.0,460.44,380.99
2016,2,1,16,45,462.0,50.5,3.6,15.5,136.5,389.68,321.11
2016,2,1,17,0,381.0,42.0,3.5,15.0,93.0,320.47,259.84
2016,2,1,17,15,190.5,31.5,3.35,14.5,57.0,188.03,138.36
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,19.1,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,9.55,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,7,45,135.5,21.5,2.65,5.5,37.0,16.85,4.98
2016,2,2,8,0,271.0,43.0,2.8,6.0,74.0,33.49,23.81
2016,2,2,8,15,356.5,55.5,2.85,6.5,116.5,42.63,32.9
2016,2,2,8,30,442.0,68.0,2.9,7.0,159.0,51.54,41.4
2016,2,2,8,45,498.5,77.0,2.95,7.5,203.5,59.51,48.83
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,64.89,53.71
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,68.41,56.77
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,71.9,59.72
2016,2,2,9,45,317.5,107.0,3.0,9.5,223.5,73.1,60.55
2016,2,2,10,0,0.0,114.0,3.0,10.0,114.0,97.76,78.58
2016,2,2,10,15,0.0,118.5,2.95,10.0,118.5,102.18,82.12
2016,2,2,10,30,0.0,123.0,2.9,10.0,123.0,106.5,85.6
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,120.9,97.38
2016,2,2,11,0,0.0,157.0,2.9,11.0,157.0,135.46,109.19
2016,2,2,11,15,0.0,152.0,2.85,11.0,152.0,132.13,106.23
2016,2,2,11,30,0.0,147.0,2.8,11.0,147.0,128.52,103.09
2016,2,2,11,45,8.5,183.5,2.8,11.5,188.5,163.13,131.35
2016,2,2,12,0,17.0,220.0,2.8,12.0,230.0,198.96,160.28
2016,2,2,12,15,8.5,192.0,2.75,12.0,197.0,172.8,138.86
2016,2,2,12,30,0.0,164.0,2.7,12.0,164.0,145.09,116.09
2016,2,2,12,45,1.5,173.5,2.7,12.0,174.5,154.84,124.21
2016,2,2,13,0,3.0,183.0,2.7,12.0,185.0,164.92,132.54
2016,2,2,13,15,1.5,171.5,2.7,12.0,172.5,154.35,123.88
2016,2,2,13,30,0.0,160.0,2.7,12.0,160.0,143.5,115.02
2016,2,2,13,45,1.0,166.0,2.7,12.0,166.5,150.35,120.86
2016,2,2,14,0,2.0,172.0,2.7,12.0,173.0,157.55,126.98
2016,2,2,14,15,4.0,172.5,2.65,12.0,174.5,160.49,129.66
2016,2,2,14,30,6.0,173.0,2.6,12.0,176.0,163.77,132.66
2016,2,2,14,45,3.0,141.0,2.6,12.0,142.5,131.22,105.75
2016,2,2,15,0,0.0,109.0,2.6,12.0,109.0,98.5,78.44
2016,2,2,15,15,0.0,99.5,2.45,11.5,99.5,89.86,71.48
2016,2,2,15,30,0.0,90.0,2.3,11.0,90.0,81.19,64.38
2016,2,2,15,45,253.0,97.0,2.15,11.0,176.0,296.3,251.66
2016,2,2,16,0,506.0,104.0,2.0,11.0,262.0,496.66,415.62
2016,2,2,16,15,453.0,94.0,1.85,10.5,218.5,445.96,373.23
2016,2,2,16,30,400.0,84.0,1.7,10.0,175.0,395.2,331.07
2016,2,2,16,45,338.0,68.5,1.6,10.0,133.0,332.12,276.82
2016,2,2,17,0,276.0,53.0,1.5,10.0,91.0,270.62,221.86
2016,2,2,17,15,138.0,37.0,1.6,10.0,56.0,154.09,116.13
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,23.85,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,9.55,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.44,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.88,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.0,2.0,1.75,0.0
2016,2,3,8,30,0.0,3.0,5.0,12.0,3.0,2.63,0.0
2016,2,3,8,45,0.0,4.0,5.0,12.5,4.0,3.51,0.0
2016,2,3,9,0,0.0,5.0,5.0,13.0,5.0,4.39,0.0
2016,2,3,9,15,0.0,5.5,5.15,13.5,5.5,4.83,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.27,0.0
2016,2,3,9,45,0.0,14.0,5.45,14.5,14.0,12.32,5.36
2016,2,3,10,0,0.0,22.0,5.6,15.0,22.0,19.38,10.87
2016,2,3,10,15,0.0,50.0,5.65,15.0,50.0,44.15,31.85
2016,2,3,10,30,0.0,78.0,5.7,15.0,78.0,69.03,52.72
2016,2,3,10,45,0.0,71.0,5.8,15.5,71.0,62.81,47.29
2016,2,3,11,0,0.0,64.0,5.9,16.0,64.0,56.6,41.92
2016,2,3,11,15,0.0,64.5,5.95,16.0,64.5,57.06,42.24
2016,2,3,11,30,0.0,65.0,6.0,16.0,65.0,57.51,42.56
2016,2,3,11,45,0.0,83.0,6.1,16.5,83.0,73.53,55.74
2016,2,3,12,0,0.0,101.0,6.2,17.0,101.0,89.43,68.72
2016,2,3,12,15,0.0,77.5,6.1,17.0,77.5,68.64,51.5
2016,2,3,12,30,0.0,54.0,6.0,17.0,54.0,47.77,34.19
2016,2,3,12,45,0.0,58.5,5.9,17.5,58.5,51.76,37.43
2016,2,3,13,0,0.0,63.0,5.8,18.0,63.0,55.75,40.67
2016,2,3,13,15,1.5,120.0,5.55,18.0,121.0,107.61,83.42
2016,2,3,13,30,3.0,177.0,5.3,18.0,179.0,161.05,127.06
2016,2,3,13,45,1.5,147.0,5.1,18.0,148.0,132.93,104.21
2016,2,3,14,0,0.0,117.0,4.9,18.0,117.0,104.51,81.04
2016,2,3,14,15,0.0,121.0,4.6,18.0,121.0,108.51,84.47
2016,2,3,14,30,0.0,125.0,4.3,18.0,125.0,112.72,88.07
2016,2,3,14,45,0.0,93.5,4.0,18.0,93.5,83.23,63.87
2016,2,3,15,0,0.0,62.0,3.7,18.0,62.0,54.79,40.36
2016,2,3,15,15,0.0,56.5,3.45,18.0,56.5,49.9,36.38
2016,2,3,15,30,0.0,51.0,3.2,18.0,51.0,45.01,32.37
2016,2,3,15,45,0.0,45.5,2.95,18.0,45.5,40.13,28.33
2016,2,3,16,0,0.0,40.0,2.7,18.0,40.0,35.26,24.26
2016,2,3,16,15,0.0,33.5,2.5,17.5,33.5,29.51,19.43
2016,2,3,16,30,0.0,27.0,2.3,17.0,27.0,23.76,14.54
2016,2,3,16,45,0.0,20.5,2.1,17.0,20.5,18.02,9.56
2016,2,3,17,0,0.0,14.0,1.9,17.0,14.0,12.3,4.55
2016,2,3,17,15,0.0,8.5,1.65,16.5,8.5,7.46,0.18
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.63,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.36,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,18.05,7.1
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,30.34,21.03
2016,2,4,8,15,0.0,54.5,2.8,8.0,54.5,46.28,36.06
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,61.99,50.73
2016,2,4,8,45,6.5,91.5,2.65,8.5,93.5,76.12,63.68
2016,2,4,9,0,13.0,109.0,2.6,9.0,113.0,90.1,76.23
2016,2,4,9,15,189.5,122.5,2.5,9.0,193.5,89.95,76.03
2016,2,4,9,30,366.0,136.0,2.4,9.0,274.0,94.71,80.16
2016,2,4,9,45,293.5,163.5,2.35,9.0,281.5,116.23,99.15
2016,2,4,10,0,221.0,191.0,2.3,9.0,289.0,145.21,115.31
2016,2,4,10,15,318.0,190.5,2.35,9.0,343.5,164.73,122.66
2016,2,4,10,30,415.0,190.0,2.4,9.0,398.0,195.46,141.61
2016,2,4,10,45,223.0,204.5,2.45,9.0,317.0,200.37,154.43
2016,2,4,11,0,31.0,219.0,2.5,9.0,236.0,187.77,152.16
2016,2,4,11,15,93.5,246.5,2.45,9.0,300.5,231.32,186.22
2016,2,4,11,30,156.0,274.0,2.4,9.0,365.0,280.32,225.1
2016,2,4,11,45,85.5,246.0,2.4,9.5,296.0,243.39,196.59
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,196.59,159.12
2016,2,4,12,15,263.5,217.5,2.2,10.0,379.0,318.85,257.95
2016,2,4,12,30,512.0,217.0,2.0,10.0,531.0,461.98,371.21
2016,2,4,12,45,316.0,252.0,1.85,10.0,445.0,406.96,328.08
2016,2,4,13,0,120.0,287.0,1.7,10.0,359.0,337.36,272.44
2016,2,4,13,15,99.0,277.0,1.75,9.5,336.5,317.12,257.63
2016,2,4,13,30,78.0,267.0,1.8,9.0,314.0,300.6,245.2
2016,2,4,13,45,105.5,263.0,1.9,9.0,324.0,320.09,262.08
2016,2,4,14,0,133.0,259.0,2.0,9.0,334.0,350.07,287.23
2016,2,4,14,15,66.5,210.0,2.1,9.0,247.5,249.45,205.33
2016,2,4,14,30,0.0,161.0,2.2,9.0,161.0,147.54,120.02
2016,2,4,14,45,0.5,156.0,2.35,9.0,156.0,144.22,117.74
2016,2,4,15,0,1.0,151.0,2.5,9.0,151.0,141.09,115.41
2016,2,4,15,15,0.5,109.5,2.2,9.0,109.5,99.99,80.73
2016,2,4,15,30,0.0,68.0,1.9,9.0,68.0,60.11,46.66
2016,2,4,15,45,0.0,60.0,1.65,9.0,60.0,53.0,40.64
2016,2,4,16,0,0.0,52.0,1.4,9.0,52.0,45.9,34.54
2016,2,4,16,15,0.0,43.5,1.3,8.5,43.5,38.36,28.03
2016,2,4,16,30,0.0,35.0,1.2,8.0,35.0,30.84,21.43
2016,2,4,16,45,0.0,26.5,1.15,7.5,26.5,23.32,14.74
2016,2,4,17,0,0.0,18.0,1.1,7.0,18.0,15.82,8.01
2016,2,4,17,15,0.0,11.0,1.2,7.0,11.0,9.66,2.25
2016,2,4,17,30,0.0,4.0,1.3,7.0,4.0,3.5,0.0
2016,2,4,17,45,0.0,2.0,1.45,7.0,2.0,1.82,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,18.0,11.82,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.5,19.66,9.26
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,30.99,22.43
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.5,36.67,28.38
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,42.3,34.0
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.5,44.63,36.29
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,47.04,38.52
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.5,48.94,40.26
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,50.85,41.96
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,57.45,47.91
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,80.84,48.98
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.0,136.1,75.87
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,192.06,117.44
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.0,246.95,165.38
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,301.63,216.24
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,354.42,266.98
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,406.04,316.53
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,454.61,362.19
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,501.37,405.19
2016,2,5,12,15,1002.0,75.0,4.3,5.0,688.0,544.47,444.61
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,585.09,480.96
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.0,621.74,513.44
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,655.47,542.87
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,683.72,567.15
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,708.58,588.42
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,728.36,604.39
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,744.54,617.28
2016,2,5,14,15,969.0,70.5,3.55,5.5,594.5,753.92,625.9
2016,2,5,14,30,959.0,69.0,3.4,5.0,567.0,759.59,631.69
2016,2,5,14,45,943.5,67.5,3.25,5.0,532.0,757.7,630.67
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,752.19,626.99
2016,2,5,15,15,907.5,64.0,2.8,4.5,456.0,739.03,617.71
2016,2,5,15,30,887.0,62.0,2.5,4.0,415.0,722.6,605.75
2016,2,5,15,45,857.0,59.0,2.25,4.0,369.5,701.14,588.83
2016,2,5,16,0,827.0,56.0,2.0,4.0,324.0,670.93,564.63
2016,2,5,16,15,784.5,52.0,1.75,3.0,275.0,628.39,531.81
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,584.12,496.05
2016,2,5,16,45,672.0,42.5,1.3,1.5,176.5,518.68,440.05
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,453.44,380.91
2016,2,5,17,15,476.5,28.0,1.1,0.5,82.5,352.23,285.33
2016,2,5,17,30,351.0,19.0,1.1,0.0,38.0,244.79,58.15
2016,2,5,17,45,175.5,9.5,1.15,0.0,19.0,105.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,6.5,1.15,-1.5,6.5,0.0,0.0
2016,2,6,7,30,0.0,13.0,1.3,-1.0,13.0,11.82,0.0
2016,2,6,7,45,79.0,29.5,1.45,-0.5,39.5,23.73,13.05
2016,2,6,8,0,158.0,46.0,1.6,0.0,66.0,36.47,27.52
2016,2,6,8,15,188.5,63.5,1.45,0.0,97.5,49.5,40.33
2016,2,6,8,30,219.0,81.0,1.3,0.0,129.0,62.15,52.55
2016,2,6,8,45,236.0,98.5,1.2,0.5,161.0,74.35,64.02
2016,2,6,9,0,253.0,116.0,1.1,1.0,193.0,86.16,74.85
2016,2,6,9,15,376.0,116.0,1.0,1.5,250.0,82.05,70.84
2016,2,6,9,30,499.0,116.0,0.9,2.0,307.0,81.36,69.94
2016,2,6,9,45,595.5,106.5,0.8,3.0,358.0,73.42,62.27
2016,2,6,10,0,692.0,97.0,0.7,4.0,409.0,85.39,55.69
2016,2,6,10,15,486.5,158.0,0.65,4.5,385.5,153.72,107.71
2016,2,6,10,30,281.0,219.0,0.6,5.0,362.0,203.13,154.95
2016,2,6,10,45,446.5,188.0,0.6,5.5,429.5,229.33,169.37
2016,2,6,11,0,612.0,157.0,0.6,6.0,497.0,274.82,202.45
2016,2,6,11,15,789.0,119.0,0.65,6.0,574.0,329.99,245.85
2016,2,6,11,30,966.0,81.0,0.7,6.0,651.0,405.32,306.96
2016,2,6,11,45,968.5,82.5,0.75,6.0,664.0,453.49,350.26
2016,2,6,12,0,971.0,84.0,0.8,6.0,677.0,499.8,391.26
2016,2,6,12,15,972.0,84.0,0.85,6.0,682.0,541.96,428.08
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,581.7,462.16
2016,2,6,12,45,968.5,85.0,0.95,6.5,683.5,616.84,491.14
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,648.94,517.14
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,676.7,539.82
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,701.21,559.74
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,718.88,574.33
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,732.94,586.17
2016,2,6,14,15,923.0,84.5,1.0,6.5,587.5,741.25,594.54
2016,2,6,14,30,912.0,83.0,1.0,6.0,560.0,745.98,599.96
2016,2,6,14,45,731.0,112.5,1.0,6.0,480.0,668.97,543.32
2016,2,6,15,0,550.0,142.0,1.0,6.0,400.0,572.36,470.25
2016,2,6,15,15,695.0,107.5,0.85,5.5,405.5,649.43,532.67
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,711.58,578.96
2016,2,6,15,45,809.5,69.5,0.6,5.0,365.5,683.36,556.84
2016,2,6,16,0,779.0,66.0,0.5,5.0,320.0,652.41,533.51
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.0,607.21,500.21
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,560.28,464.06
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,495.06,409.86
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,425.2,349.44
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,323.46,258.41
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,214.66,77.63
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,86.77,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,1.0,2.65,0.0,1.0,0.0,0.0
2016,2,7,7,30,0.0,2.0,2.8,0.0,2.0,1.82,0.0
2016,2,7,7,45,0.0,6.5,2.95,0.0,6.5,5.7,0.0
2016,2,7,8,0,0.0,11.0,3.1,0.0,11.0,9.65,3.16
2016,2,7,8,15,0.0,16.5,3.15,0.0,16.5,14.5,7.86
2016,2,7,8,30,0.0,22.0,3.2,0.0,22.0,19.35,12.55
2016,2,7,8,45,0.0,27.5,3.25,0.5,27.5,24.2,17.16
2016,2,7,9,0,0.0,33.0,3.3,1.0,33.0,29.07,21.71
2016,2,7,9,15,9.5,89.0,3.4,1.5,92.5,76.85,66.13
2016,2,7,9,30,19.0,145.0,3.5,2.0,152.0,118.72,104.28
2016,2,7,9,45,9.5,135.5,3.6,3.0,139.0,113.27,98.66
2016,2,7,10,0,0.0,126.0,3.7,4.0,126.0,107.38,88.59
2016,2,7,10,15,2.5,148.5,3.65,4.0,150.0,126.04,104.4
2016,2,7,10,30,5.0,171.0,3.6,4.0,174.0,145.2,120.47
2016,2,7,10,45,58.0,214.5,3.6,4.5,247.0,185.56,152.0
2016,2,7,11,0,111.0,258.0,3.6,5.0,320.0,236.65,192.7
2016,2,7,11,15,55.5,206.0,3.7,5.0,237.0,190.23,155.97
2016,2,7,11,30,0.0,154.0,3.8,5.0,154.0,134.58,110.43
2016,2,7,11,45,4.0,178.5,3.95,5.5,181.0,157.47,129.55
2016,2,7,12,0,8.0,203.0,4.1,6.0,208.0,181.05,149.06
2016,2,7,12,15,26.5,235.0,4.1,6.0,252.0,218.76,180.54
2016,2,7,12,30,45.0,267.0,4.1,6.0,296.0,261.17,215.83
2016,2,7,12,45,52.5,271.0,4.15,6.0,304.0,273.71,226.41
2016,2,7,13,0,60.0,275.0,4.2,6.0,312.0,286.85,237.63
2016,2,7,13,15,54.5,267.0,3.95,6.0,300.0,281.16,232.97
2016,2,7,13,30,49.0,259.0,3.7,6.0,288.0,274.75,227.8
2016,2,7,13,45,58.0,256.0,3.45,6.0,290.0,282.34,234.51
2016,2,7,14,0,67.0,253.0,3.2,6.0,292.0,290.29,241.53
2016,2,7,14,15,142.5,245.5,2.95,6.0,323.0,350.61,293.06
2016,2,7,14,30,218.0,238.0,2.7,6.0,354.0,402.9,337.38
2016,2,7,14,45,220.5,222.5,2.5,6.0,333.0,394.65,331.17
2016,2,7,15,0,223.0,207.0,2.3,6.0,312.0,385.27,324.31
2016,2,7,15,15,274.0,182.5,2.05,5.5,301.5,412.12,348.32
2016,2,7,15,30,325.0,158.0,1.8,5.0,291.0,424.5,360.39
2016,2,7,15,45,316.5,142.0,1.55,4.5,259.5,402.16,342.8
2016,2,7,16,0,308.0,126.0,1.3,4.0,228.0,378.43,323.85
2016,2,7,16,15,294.5,108.0,1.25,3.5,194.0,347.27,298.74
2016,2,7,16,30,281.0,90.0,1.2,3.0,160.0,314.96,271.72
2016,2,7,16,45,251.5,73.0,1.15,3.0,125.5,272.55,234.26
2016,2,7,17,0,222.0,56.0,1.1,3.0,91.0,243.72,206.55
2016,2,7,17,15,170.0,39.0,1.1,2.5,60.0,188.15,153.65
2016,2,7,17,30,118.0,22.0,1.1,2.0,29.0,122.39,55.6
2016,2,7,17,45,59.0,11.0,1.1,2.0,14.5,42.78,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.5,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,15.0,1.0,0.0,21.0,13.64,0.0
2016,2,8,7,45,328.5,26.5,1.1,0.5,60.5,21.61,12.23
2016,2,8,8,0,466.0,38.0,1.2,1.0,100.0,30.57,22.23
2016,2,8,8,15,545.5,46.0,1.2,1.5,147.5,36.06,27.81
2016,2,8,8,30,625.0,54.0,1.2,2.0,195.0,41.45,33.07
2016,2,8,8,45,398.5,90.0,1.3,2.5,187.5,66.08,55.97
2016,2,8,9,0,172.0,126.0,1.4,3.0,180.0,95.8,83.16
2016,2,8,9,15,93.0,134.5,1.6,3.5,164.5,101.74,88.27
2016,2,8,9,30,14.0,143.0,1.8,4.0,149.0,117.47,102.19
2016,2,8,9,45,7.0,137.5,2.05,5.0,140.5,114.81,99.19
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,112.03,91.82
2016,2,8,10,15,0.0,111.5,2.4,6.5,111.5,96.96,78.55
2016,2,8,10,30,0.0,91.0,2.5,7.0,91.0,80.41,64.07
2016,2,8,10,45,5.0,142.5,2.65,7.5,145.0,124.27,100.97
2016,2,8,11,0,10.0,194.0,2.8,8.0,199.0,168.08,137.2
2016,2,8,11,15,6.5,185.5,2.75,7.5,189.0,161.94,132.2
2016,2,8,11,30,3.0,177.0,2.7,7.0,179.0,154.96,126.56
2016,2,8,11,45,22.5,220.0,2.7,7.0,234.0,199.69,163.53
2016,2,8,12,0,42.0,263.0,2.7,7.0,289.0,246.61,202.02
2016,2,8,12,15,196.0,269.5,2.7,7.0,392.5,332.9,272.34
2016,2,8,12,30,350.0,276.0,2.7,7.0,496.0,433.54,353.85
2016,2,8,12,45,177.5,232.5,2.7,7.0,344.5,312.64,257.13
2016,2,8,13,0,5.0,189.0,2.7,7.0,193.0,171.5,139.96
2016,2,8,13,15,11.5,206.5,2.7,6.5,214.0,192.42,158.19
2016,2,8,13,30,18.0,224.0,2.7,6.0,235.0,214.29,176.92
2016,2,8,13,45,30.0,232.5,2.7,6.0,250.5,240.29,198.93
2016,2,8,14,0,42.0,241.0,2.7,6.0,266.0,260.87,216.46
2016,2,8,14,15,21.0,190.0,2.65,6.0,202.5,189.01,156.55
2016,2,8,14,30,0.0,139.0,2.6,6.0,139.0,125.88,103.03
2016,2,8,14,45,0.0,139.0,2.55,6.0,139.0,126.65,104.01
2016,2,8,15,0,0.0,139.0,2.5,6.0,139.0,127.7,105.13
2016,2,8,15,15,0.0,72.5,2.25,6.0,72.5,64.12,50.51
2016,2,8,15,30,0.0,6.0,2.0,6.0,6.0,5.28,0.0
2016,2,8,15,45,0.0,5.5,1.75,6.0,5.5,4.83,0.0
2016,2,8,16,0,0.0,5.0,1.5,6.0,5.0,4.39,0.0
2016,2,8,16,15,256.5,42.0,1.35,5.0,106.5,254.91,223.01
2016,2,8,16,30,513.0,79.0,1.2,4.0,208.0,477.02,407.42
2016,2,8,16,45,435.5,68.5,1.05,3.5,162.0,403.3,342.67
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,334.59,282.19
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.5,243.69,199.68
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,147.55,79.22
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,52.62,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.64,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.28,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,19.39,10.68
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,31.47,23.15
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,45.25,36.49
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,58.88,49.56
2016,2,9,8,45,0.0,86.0,4.1,0.5,86.0,72.74,62.56
2016,2,9,9,0,0.0,103.0,4.4,1.0,103.0,86.44,75.18
2016,2,9,9,15,80.0,135.5,4.45,1.0,167.5,106.69,93.79
2016,2,9,9,30,160.0,168.0,4.5,1.0,232.0,123.42,108.96
2016,2,9,9,45,176.0,186.0,4.55,1.5,262.5,134.94,119.01
2016,2,9,10,0,192.0,204.0,4.6,2.0,293.0,156.08,126.88
2016,2,9,10,15,328.5,196.5,4.6,2.0,362.0,174.74,133.34
2016,2,9,10,30,465.0,189.0,4.6,2.0,431.0,208.13,154.09
2016,2,9,10,45,424.0,211.0,4.6,2.0,441.0,245.96,189.32
2016,2,9,11,0,383.0,233.0,4.6,2.0,451.0,282.03,223.75
2016,2,9,11,15,228.0,253.0,4.6,2.0,384.0,276.91,226.4
2016,2,9,11,30,73.0,273.0,4.6,2.0,317.0,254.83,212.4
2016,2,9,11,45,36.5,200.5,4.6,2.0,222.5,188.32,157.05
2016,2,9,12,0,0.0,128.0,4.6,2.0,128.0,113.02,92.94
2016,2,9,12,15,3.5,164.5,4.6,2.0,167.0,146.8,122.03
2016,2,9,12,30,7.0,201.0,4.6,2.0,206.0,181.34,151.52
2016,2,9,12,45,5.0,191.0,4.6,2.0,194.5,172.41,143.88
2016,2,9,13,0,3.0,181.0,4.6,2.0,183.0,163.12,135.99
2016,2,9,13,15,8.5,199.0,4.55,2.0,204.5,183.71,153.76
2016,2,9,13,30,14.0,217.0,4.5,2.0,226.0,205.18,172.26
2016,2,9,13,45,7.0,181.0,4.5,2.0,185.5,168.15,140.71
2016,2,9,14,0,0.0,145.0,4.5,2.0,145.0,130.41,108.3
2016,2,9,14,15,0.0,138.5,4.45,2.0,138.5,124.79,103.64
2016,2,9,14,30,0.0,132.0,4.4,2.0,132.0,119.14,98.94
2016,2,9,14,45,57.0,173.5,4.35,2.0,201.0,211.43,180.63
2016,2,9,15,0,114.0,215.0,4.3,2.0,270.0,315.98,271.25
2016,2,9,15,15,66.5,185.5,4.15,1.5,217.0,239.63,205.82
2016,2,9,15,30,19.0,156.0,4.0,1.0,164.0,163.47,139.43
2016,2,9,15,45,15.0,140.5,3.9,1.0,146.5,146.66,125.04
2016,2,9,16,0,11.0,125.0,3.8,1.0,129.0,129.83,110.37
2016,2,9,16,15,6.5,107.5,3.55,0.5,110.0,110.29,93.23
2016,2,9,16,30,2.0,90.0,3.3,0.0,91.0,90.68,75.75
2016,2,9,16,45,1.0,71.5,3.05,0.0,72.0,72.02,58.79
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,52.84,41.17
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,34.05,23.78
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,14.97,4.0
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,7.73,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,8.19,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.98,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.0,26.02,16.78
2016,2,10,8,0,452.0,45.0,3.2,-2.0,108.0,36.64,28.17
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.0,43.17,34.8
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,49.56,41.05
2016,2,10,8,45,655.0,72.0,3.35,-1.0,254.5,54.36,45.7
2016,2,10,9,0,699.0,80.0,3.4,-1.0,303.0,59.04,50.1
2016,2,10,9,15,734.0,85.0,3.4,-0.5,349.5,61.19,51.95
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,63.35,53.74
2016,2,10,9,45,802.0,91.5,3.45,0.0,439.0,69.43,59.25
2016,2,10,10,0,835.0,93.0,3.5,0.0,482.0,102.37,63.69
2016,2,10,10,15,852.0,95.5,3.5,0.0,518.5,154.52,93.74
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,207.85,135.95
2016,2,10,10,45,872.0,104.0,3.55,0.0,582.5,262.1,185.13
2016,2,10,11,0,875.0,110.0,3.6,0.0,610.0,315.66,235.91
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.0,366.16,284.4
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,415.99,331.94
2016,2,10,11,45,895.0,115.0,3.75,0.0,667.5,463.13,376.54
2016,2,10,12,0,898.0,117.0,3.8,0.0,681.0,508.66,418.86
2016,2,10,12,15,900.0,117.0,3.9,0.0,686.5,550.05,457.1
2016,2,10,12,30,902.0,117.0,4.0,0.0,692.0,589.29,492.82
2016,2,10,12,45,750.0,156.5,4.1,0.0,633.5,577.24,485.76
2016,2,10,13,0,598.0,196.0,4.2,0.0,575.0,550.28,465.45
2016,2,10,13,15,535.5,214.5,4.25,0.0,549.5,552.05,468.14
2016,2,10,13,30,473.0,233.0,4.3,0.0,524.0,548.97,466.29
2016,2,10,13,45,444.0,233.0,4.4,0.0,500.0,546.17,465.27
2016,2,10,14,0,415.0,233.0,4.5,0.0,476.0,530.63,453.86
2016,2,10,14,15,404.0,227.5,4.5,0.0,455.5,528.92,453.61
2016,2,10,14,30,393.0,222.0,4.5,0.0,435.0,525.35,451.74
2016,2,10,14,45,635.0,154.0,4.5,0.0,473.0,654.49,563.32
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,761.86,653.2
2016,2,10,15,15,857.0,83.0,4.4,0.0,470.5,747.98,642.34
2016,2,10,15,30,837.0,80.0,4.3,0.0,430.0,730.75,629.51
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.0,708.12,612.45
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,682.49,592.58
2016,2,10,16,15,761.5,62.5,4.0,-0.5,293.0,640.12,558.52
2016,2,10,16,30,721.0,58.0,3.8,-1.0,244.0,595.81,521.59
2016,2,10,16,45,665.0,50.5,3.65,-1.5,194.5,536.22,470.18
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,476.27,414.98
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.0,379.17,323.17
2016,2,10,17,30,383.0,24.0,3.3,-2.0,51.0,281.46,190.36
2016,2,10,17,45,191.5,12.0,3.25,-2.5,25.5,119.25,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,15.5,7.73,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,31.0,15.3,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,75.5,23.91,15.3
2016,2,11,8,0,582.0,37.0,3.2,-3.0,120.0,32.3,24.33
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.0,37.03,29.22
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,41.73,33.85
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,44.08,36.18
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,46.47,38.44
2016,2,11,9,15,848.5,61.5,3.5,-1.5,370.0,48.37,40.09
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,50.25,41.68
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,58.12,48.92
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,97.38,55.96
2016,2,11,10,15,934.0,71.0,3.55,-0.5,538.5,152.89,88.48
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,208.97,133.3
2016,2,11,10,45,958.5,74.5,3.5,0.0,604.5,264.28,183.62
2016,2,11,11,0,969.0,76.0,3.5,0.0,634.0,319.33,236.08
2016,2,11,11,15,975.0,77.0,3.5,0.0,655.5,372.06,287.19
2016,2,11,11,30,981.0,78.0,3.5,0.0,677.0,423.59,336.76
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.0,472.03,382.16
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,518.62,424.78
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,562.16,464.42
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,603.26,501.06
2016,2,11,12,45,990.0,78.5,3.4,1.5,711.5,639.64,532.33
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,673.07,560.5
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,701.55,584.99
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,726.69,606.46
2016,2,11,13,45,972.5,77.0,3.3,2.0,664.0,745.9,623.26
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,761.49,636.22
2016,2,11,14,15,954.0,76.0,3.15,2.0,616.5,771.27,643.79
2016,2,11,14,30,944.0,75.0,3.0,2.0,589.0,777.38,648.67
2016,2,11,14,45,928.5,73.5,2.95,2.0,554.0,775.27,647.96
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,769.54,644.67
2016,2,11,15,15,894.0,69.5,2.55,2.0,478.0,756.56,633.96
2016,2,11,15,30,875.0,67.0,2.2,2.0,437.0,746.56,625.38
2016,2,11,15,45,846.0,64.5,1.9,2.0,391.0,719.91,604.0
2016,2,11,16,0,817.0,62.0,1.6,2.0,345.0,690.46,580.1
2016,2,11,16,15,777.0,57.5,1.45,1.5,296.0,648.18,547.76
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,604.07,512.73
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,541.05,461.07
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,477.9,405.83
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,382.31,319.52
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,287.41,201.24
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,121.04,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
