Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.64,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.02,0.0
2016,2,12,7,45,0.0,20.5,2.3,-3.0,20.5,18.05,10.32
2016,2,12,8,0,0.0,33.0,2.3,-3.0,33.0,29.1,21.44
2016,2,12,8,15,0.0,48.0,2.25,-3.0,48.0,42.0,34.0
2016,2,12,8,30,0.0,63.0,2.2,-3.0,63.0,54.59,46.17
2016,2,12,8,45,0.0,77.5,2.15,-3.0,77.5,66.67,57.69
2016,2,12,9,0,0.0,92.0,2.1,-3.0,92.0,78.64,68.92
2016,2,12,9,15,0.0,109.0,2.0,-2.5,109.0,92.34,81.46
2016,2,12,9,30,0.0,126.0,1.9,-2.0,126.0,105.86,93.63
2016,2,12,9,45,114.5,166.0,1.8,-2.0,220.5,123.02,109.16
2016,2,12,10,0,229.0,206.0,1.7,-2.0,315.0,161.88,131.25
2016,2,12,10,15,161.0,223.0,1.5,-1.5,302.0,183.7,148.75
2016,2,12,10,30,93.0,240.0,1.3,-1.0,289.0,203.41,167.54
2016,2,12,10,45,54.5,226.0,1.15,-1.0,255.5,194.91,161.83
2016,2,12,11,0,16.0,212.0,1.0,-1.0,222.0,184.45,154.36
2016,2,12,11,15,42.5,244.5,0.9,-0.5,271.0,217.38,180.93
2016,2,12,11,30,69.0,277.0,0.8,0.0,320.0,257.69,213.31
2016,2,12,11,45,84.0,288.5,0.75,0.0,341.5,280.04,231.4
2016,2,12,12,0,99.0,300.0,0.7,0.0,363.0,303.89,250.81
2016,2,12,12,15,268.0,281.5,0.85,0.0,454.0,383.75,316.17
2016,2,12,12,30,437.0,263.0,1.0,0.0,545.0,476.96,391.84
2016,2,12,12,45,228.0,251.0,1.2,0.0,398.0,365.15,303.54
2016,2,12,13,0,19.0,239.0,1.4,0.0,251.0,225.15,187.75
2016,2,12,13,15,81.5,268.0,1.55,0.0,319.0,299.81,251.89
2016,2,12,13,30,144.0,297.0,1.7,0.0,387.0,382.81,321.08
2016,2,12,13,45,113.5,283.5,1.9,0.0,353.0,348.24,292.95
2016,2,12,14,0,83.0,270.0,2.1,0.0,319.0,319.54,269.74
2016,2,12,14,15,155.5,259.5,2.2,0.0,346.5,376.84,319.71
2016,2,12,14,30,228.0,249.0,2.3,0.0,374.0,425.55,362.08
2016,2,12,14,45,496.5,181.0,2.4,0.0,432.0,581.44,494.98
2016,2,12,15,0,765.0,113.0,2.5,0.0,490.0,719.72,609.49
2016,2,12,15,15,742.0,108.5,2.5,0.0,451.0,702.27,595.95
2016,2,12,15,30,719.0,104.0,2.5,0.0,412.0,681.79,581.36
2016,2,12,15,45,697.5,96.5,2.5,0.0,369.0,656.16,562.47
2016,2,12,16,0,676.0,89.0,2.5,0.0,326.0,627.94,541.1
2016,2,12,16,15,630.5,82.0,2.2,0.0,279.0,580.74,501.9
2016,2,12,16,30,585.0,75.0,1.9,0.0,232.0,532.17,460.35
2016,2,12,16,45,528.0,65.0,1.6,-0.5,184.5,471.54,407.98
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,411.06,353.47
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,316.86,268.02
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,225.04,164.63
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,86.64,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,8.19,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,16.16,0.0
2016,2,13,7,45,512.5,27.0,3.95,-4.5,85.5,23.78,15.63
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,31.23,23.53
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.0,35.15,27.61
2016,2,13,8,30,779.0,47.0,4.4,-3.0,237.0,39.08,31.49
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.0,42.0,34.34
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,49.89,41.8
2016,2,13,9,15,890.0,59.0,4.65,-3.0,389.0,52.36,44.06
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,54.75,46.2
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,56.63,47.84
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,103.5,58.14
2016,2,13,10,15,968.5,69.0,4.55,-2.5,561.5,161.01,93.94
2016,2,13,10,30,982.0,71.0,4.5,-2.0,599.0,219.04,141.77
2016,2,13,10,45,993.0,71.5,4.45,-2.0,629.0,275.58,194.26
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,331.83,248.71
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,386.37,301.67
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,439.66,352.71
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,489.75,400.69
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,537.92,445.92
2016,2,13,12,15,1025.0,74.5,4.25,-0.5,736.5,582.93,486.43
2016,2,13,12,30,1026.0,75.0,4.2,0.0,742.0,625.4,523.64
2016,2,13,12,45,1021.0,77.0,4.2,0.0,738.5,663.22,557.26
2016,2,13,13,0,1016.0,79.0,4.2,0.0,735.0,697.81,587.61
2016,2,13,13,15,1012.5,78.5,4.2,0.0,723.0,727.49,613.59
2016,2,13,13,30,1009.0,78.0,4.2,0.0,711.0,753.75,636.49
2016,2,13,13,45,1003.5,76.5,4.2,0.0,691.0,774.07,654.19
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,790.71,667.9
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,801.68,677.36
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,808.87,684.08
2016,2,13,14,45,968.5,71.0,4.2,-0.5,579.5,809.3,686.94
2016,2,13,15,0,957.0,69.0,4.2,-1.0,544.0,806.01,687.06
2016,2,13,15,15,939.0,66.5,4.15,-1.0,502.5,793.61,678.53
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,777.74,667.31
2016,2,13,15,45,896.5,61.0,4.1,-1.5,414.5,753.18,650.52
2016,2,13,16,0,872.0,58.0,4.1,-2.0,368.0,725.76,630.98
2016,2,13,16,15,834.5,54.5,3.9,-2.0,317.5,691.95,603.18
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,649.69,567.58
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,588.8,515.89
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,527.56,460.95
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,433.71,373.61
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,342.85,263.92
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,145.59,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,15.5,10.01,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,31.0,17.36,1.58
2016,2,14,7,45,251.0,37.5,2.4,-8.5,68.0,29.23,21.08
2016,2,14,8,0,340.0,53.0,2.7,-8.0,105.0,40.75,32.99
2016,2,14,8,15,397.0,65.0,2.7,-7.5,147.5,49.18,41.5
2016,2,14,8,30,454.0,77.0,2.7,-7.0,190.0,57.34,49.52
2016,2,14,8,45,502.5,82.5,2.7,-7.0,231.5,61.51,53.6
2016,2,14,9,0,551.0,88.0,2.7,-7.0,273.0,63.75,55.71
2016,2,14,9,15,676.5,85.5,2.6,-6.5,344.0,60.39,52.31
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,63.47,55.01
2016,2,14,9,45,817.5,88.5,2.45,-5.5,455.5,66.32,57.45
2016,2,14,10,0,833.0,94.0,2.4,-5.0,496.0,113.13,69.7
2016,2,14,10,15,849.0,96.5,2.3,-4.5,532.0,165.54,103.35
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,219.02,147.54
2016,2,14,10,45,716.5,142.0,2.1,-4.0,543.5,264.91,196.78
2016,2,14,11,0,568.0,185.0,2.0,-4.0,519.0,299.5,235.82
2016,2,14,11,15,543.5,201.5,1.85,-3.5,530.5,338.1,272.26
2016,2,14,11,30,519.0,218.0,1.7,-3.0,542.0,373.92,305.23
2016,2,14,11,45,276.5,241.5,1.6,-3.0,415.0,322.01,268.03
2016,2,14,12,0,34.0,265.0,1.5,-3.0,288.0,245.95,207.01
2016,2,14,12,15,160.5,283.5,1.45,-2.5,389.0,331.71,278.68
2016,2,14,12,30,287.0,302.0,1.4,-2.0,490.0,430.42,358.97
2016,2,14,12,45,248.0,306.5,1.35,-2.0,468.5,423.97,353.64
2016,2,14,13,0,209.0,311.0,1.3,-2.0,447.0,417.89,349.01
2016,2,14,13,15,182.0,306.5,1.35,-2.0,423.5,408.09,341.77
2016,2,14,13,30,155.0,302.0,1.4,-2.0,400.0,396.04,332.52
2016,2,14,13,45,82.0,251.5,1.45,-2.0,303.0,295.08,249.46
2016,2,14,14,0,9.0,201.0,1.5,-2.0,206.0,189.53,159.86
2016,2,14,14,15,4.5,169.0,1.5,-2.0,171.5,156.81,132.33
2016,2,14,14,30,0.0,137.0,1.5,-2.0,137.0,123.69,103.82
2016,2,14,14,45,0.0,144.0,1.55,-2.0,144.0,131.11,110.6
2016,2,14,15,0,0.0,151.0,1.6,-2.0,151.0,139.11,117.82
2016,2,14,15,15,27.5,165.5,1.55,-2.0,177.5,186.96,160.65
2016,2,14,15,30,55.0,180.0,1.5,-2.0,204.0,229.01,197.96
2016,2,14,15,45,44.0,163.0,1.5,-2.0,181.0,205.28,177.51
2016,2,14,16,0,33.0,146.0,1.5,-2.0,158.0,181.45,156.95
2016,2,14,16,15,27.0,126.0,1.45,-2.0,134.5,157.22,135.85
2016,2,14,16,30,21.0,106.0,1.4,-2.0,111.0,122.23,104.85
2016,2,14,16,45,12.0,85.0,1.4,-2.5,88.0,95.04,80.34
2016,2,14,17,0,3.0,64.0,1.4,-3.0,65.0,67.51,55.09
2016,2,14,17,15,1.5,43.5,1.4,-3.0,44.0,44.83,34.03
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,20.34,10.75
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,10.46,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.82,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.5,0.0
2016,2,15,7,45,0.0,9.5,2.1,-5.0,9.5,8.34,1.94
2016,2,15,8,0,0.0,15.0,2.1,-5.0,15.0,13.18,6.78
2016,2,15,8,15,0.0,22.0,2.1,-5.0,22.0,19.35,12.83
2016,2,15,8,30,0.0,29.0,2.1,-5.0,29.0,25.53,18.86
2016,2,15,8,45,0.0,36.0,2.1,-5.0,36.0,31.72,24.83
2016,2,15,9,0,0.0,43.0,2.1,-5.0,43.0,37.92,30.74
2016,2,15,9,15,0.0,50.5,2.1,-4.5,50.5,44.57,36.93
2016,2,15,9,30,0.0,58.0,2.1,-4.0,58.0,51.23,43.06
2016,2,15,9,45,0.0,89.0,2.1,-4.0,89.0,78.21,68.28
2016,2,15,10,0,0.0,120.0,2.1,-4.0,120.0,103.48,87.48
2016,2,15,10,15,0.0,93.5,2.05,-4.0,93.5,82.49,68.57
2016,2,15,10,30,0.0,67.0,2.0,-4.0,67.0,59.27,47.74
2016,2,15,10,45,2.0,125.5,2.0,-4.0,127.0,110.12,92.7
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,159.33,135.39
2016,2,15,11,15,10.0,206.0,1.95,-3.5,213.0,180.49,152.95
2016,2,15,11,30,16.0,228.0,1.9,-3.0,239.0,202.54,171.27
2016,2,15,11,45,9.0,202.0,1.85,-3.0,208.0,179.89,151.86
2016,2,15,12,0,2.0,176.0,1.8,-3.0,177.0,155.62,131.04
2016,2,15,12,15,7.0,201.0,1.8,-3.0,205.5,180.53,152.48
2016,2,15,12,30,12.0,226.0,1.8,-3.0,234.0,206.29,174.42
2016,2,15,12,45,19.0,241.5,1.8,-3.0,254.0,225.67,190.92
2016,2,15,13,0,26.0,257.0,1.8,-3.0,274.0,245.94,208.2
2016,2,15,13,15,17.5,232.5,1.75,-3.0,244.0,220.27,186.44
2016,2,15,13,30,9.0,208.0,1.7,-3.0,214.0,193.55,163.78
2016,2,15,13,45,4.5,173.0,1.7,-3.0,176.0,158.92,134.24
2016,2,15,14,0,0.0,138.0,1.7,-3.0,138.0,123.75,103.89
2016,2,15,14,15,0.0,134.0,1.55,-2.5,134.0,120.38,100.98
2016,2,15,14,30,0.0,130.0,1.4,-2.0,130.0,117.01,98.04
2016,2,15,14,45,0.0,122.0,1.25,-2.0,122.0,109.86,91.96
2016,2,15,15,0,0.0,114.0,1.1,-2.0,114.0,102.66,85.86
2016,2,15,15,15,136.5,148.0,1.05,-2.0,208.0,261.97,228.26
2016,2,15,15,30,273.0,182.0,1.0,-2.0,302.0,422.92,364.49
2016,2,15,15,45,231.0,175.0,0.95,-2.0,269.5,387.25,333.42
2016,2,15,16,0,189.0,168.0,0.9,-2.0,237.0,339.02,293.36
2016,2,15,16,15,173.5,146.0,1.05,-2.0,202.5,304.05,265.04
2016,2,15,16,30,158.0,124.0,1.2,-2.0,168.0,268.42,234.99
2016,2,15,16,45,130.5,101.5,1.35,-2.0,133.5,223.16,195.19
2016,2,15,17,0,103.0,79.0,1.5,-2.0,99.0,177.82,154.09
2016,2,15,17,15,68.5,56.5,1.6,-2.0,68.0,127.67,107.54
2016,2,15,17,30,34.0,34.0,1.7,-2.0,37.0,65.95,48.72
2016,2,15,17,45,17.0,17.0,1.8,-2.0,18.5,29.5,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,110.0,11.5,4.5,5.5,18.5,10.46,0.0
2016,2,16,7,30,220.0,23.0,4.6,5.0,37.0,18.96,5.61
2016,2,16,7,45,371.5,32.5,4.7,4.5,82.5,26.1,17.43
2016,2,16,8,0,523.0,42.0,4.8,4.0,128.0,33.15,24.62
2016,2,16,8,15,595.5,49.0,4.75,4.0,177.5,37.71,29.19
2016,2,16,8,30,668.0,56.0,4.7,4.0,227.0,46.13,37.17
2016,2,16,8,45,722.0,60.0,4.7,4.0,278.5,48.3,39.23
2016,2,16,9,0,776.0,64.0,4.7,4.0,330.0,50.53,41.25
2016,2,16,9,15,807.5,67.5,4.7,4.5,377.5,52.23,42.65
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,53.95,44.02
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,54.49,44.31
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,114.5,64.24
2016,2,16,10,15,903.5,77.5,4.55,6.5,549.0,169.44,99.87
2016,2,16,10,30,919.0,80.0,4.4,7.0,586.0,225.17,145.47
2016,2,16,10,45,931.5,81.0,4.3,7.5,616.5,279.61,194.42
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,334.0,244.77
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,386.16,293.79
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,437.21,341.12
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,485.24,384.33
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,531.44,424.73
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.0,574.36,462.35
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,614.89,497.14
2016,2,16,12,45,964.0,86.0,3.45,9.5,723.5,650.62,526.48
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,683.41,552.82
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,711.36,575.93
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,736.03,596.21
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,754.21,610.91
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,768.81,622.19
2016,2,16,14,15,926.5,82.5,3.05,10.0,628.0,777.26,628.5
2016,2,16,14,30,916.0,81.0,2.9,10.0,600.0,782.07,632.23
2016,2,16,14,45,663.0,138.0,2.75,10.0,502.0,675.03,551.02
2016,2,16,15,0,410.0,195.0,2.6,10.0,404.0,546.18,448.69
2016,2,16,15,15,205.0,146.5,2.3,9.5,251.0,325.82,272.41
2016,2,16,15,30,0.0,98.0,2.0,9.0,98.0,88.17,70.27
2016,2,16,15,45,384.0,84.5,1.75,8.5,225.5,407.06,347.24
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,681.16,562.94
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,637.47,528.58
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,597.32,499.06
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,530.59,447.13
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,464.53,392.12
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,372.99,312.4
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,286.35,225.46
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,140.73,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,12.5,1.45,0.5,20.5,11.37,0.0
2016,2,17,7,30,234.0,25.0,1.7,1.0,41.0,20.72,8.32
2016,2,17,7,45,367.0,36.0,2.0,2.0,86.0,29.13,20.48
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,37.32,28.62
2016,2,17,8,15,572.0,55.0,2.4,3.5,180.5,42.51,33.75
2016,2,17,8,30,644.0,63.0,2.5,4.0,230.0,47.61,38.57
2016,2,17,8,45,701.0,66.0,2.7,4.5,281.5,48.56,39.42
2016,2,17,9,0,758.0,69.0,2.9,5.0,333.0,54.41,44.67
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.0,56.35,46.26
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,58.29,47.81
2016,2,17,9,45,854.5,76.0,3.05,6.5,471.5,58.41,47.69
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,117.64,65.53
2016,2,17,10,15,904.0,77.0,3.1,7.0,552.5,172.29,101.61
2016,2,17,10,30,919.0,79.0,3.1,7.0,589.0,227.66,147.33
2016,2,17,10,45,930.5,80.0,3.15,7.5,619.0,281.94,196.15
2016,2,17,11,0,942.0,81.0,3.2,8.0,649.0,336.07,246.17
2016,2,17,11,15,949.5,82.5,3.15,8.0,671.5,388.92,295.52
2016,2,17,11,30,957.0,84.0,3.1,8.0,694.0,440.79,343.27
2016,2,17,11,45,961.0,84.5,3.1,8.5,708.0,489.09,386.53
2016,2,17,12,0,965.0,85.0,3.1,9.0,722.0,535.6,427.12
2016,2,17,12,15,966.5,85.5,3.1,9.0,727.5,578.86,464.83
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,619.76,499.78
2016,2,17,12,45,961.5,88.5,3.1,9.5,729.0,655.37,528.89
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,687.83,554.88
2016,2,17,13,15,951.5,90.5,3.05,10.0,713.0,716.02,577.97
2016,2,17,13,30,948.0,90.0,3.0,10.0,701.0,740.96,598.27
2016,2,17,13,45,936.5,90.5,2.95,10.0,680.5,758.05,612.0
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,771.49,622.33
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,780.24,629.34
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,785.41,633.87
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,787.01,635.94
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,779.35,631.31
2016,2,17,15,15,846.0,84.5,2.5,9.5,492.0,765.5,622.38
2016,2,17,15,30,826.0,82.0,2.3,9.0,451.0,748.33,610.94
2016,2,17,15,45,793.0,79.0,2.1,8.5,404.5,717.58,589.11
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,684.11,564.89
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,645.08,537.05
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,600.14,503.43
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,534.3,450.67
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,468.92,395.08
2016,2,17,17,15,442.5,42.5,1.4,4.0,112.0,376.61,316.04
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,288.98,230.78
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,143.61,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,12.28,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,22.53,10.8
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,32.24,23.52
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,41.63,32.88
2016,2,18,8,15,572.5,60.5,2.5,1.5,188.0,47.06,38.26
2016,2,18,8,30,642.0,69.0,2.6,2.0,238.0,52.38,43.32
2016,2,18,8,45,685.5,75.5,2.75,2.5,288.0,55.82,46.46
2016,2,18,9,0,729.0,82.0,2.9,3.0,338.0,59.19,49.43
2016,2,18,9,15,760.5,86.5,2.7,3.5,385.0,60.9,50.8
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,69.05,58.02
2016,2,18,9,45,811.5,95.5,2.4,4.5,474.0,75.75,63.84
2016,2,18,10,0,831.0,100.0,2.3,5.0,516.0,128.84,76.63
2016,2,18,10,15,847.0,102.5,2.15,5.0,552.0,181.64,112.42
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,235.52,157.12
2016,2,18,10,45,871.0,108.5,1.95,5.5,616.5,289.18,205.24
2016,2,18,11,0,879.0,112.0,1.9,6.0,645.0,342.6,254.05
2016,2,18,11,15,886.0,113.0,1.85,6.0,666.5,393.11,300.65
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,442.75,345.67
2016,2,18,11,45,893.5,117.0,1.75,6.5,701.0,490.28,387.24
2016,2,18,12,0,894.0,120.0,1.7,7.0,714.0,535.99,425.98
2016,2,18,12,15,895.5,120.0,1.7,7.0,718.5,577.46,461.34
2016,2,18,12,30,897.0,120.0,1.7,7.0,723.0,616.74,494.15
2016,2,18,12,45,915.0,110.5,1.7,7.5,723.5,654.24,524.17
2016,2,18,13,0,933.0,101.0,1.7,8.0,724.0,687.69,550.6
2016,2,18,13,15,929.0,100.0,1.65,8.0,712.0,714.62,572.01
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,738.34,590.68
2016,2,18,13,45,912.0,100.5,1.6,8.0,679.0,755.01,604.18
2016,2,18,14,0,899.0,102.0,1.6,8.0,658.0,773.08,617.9
2016,2,18,14,15,888.0,100.5,1.55,8.0,630.0,781.38,624.11
2016,2,18,14,30,877.0,99.0,1.5,8.0,602.0,786.05,627.93
2016,2,18,14,45,857.5,98.0,1.5,8.0,566.5,781.23,625.62
2016,2,18,15,0,838.0,97.0,1.5,8.0,531.0,772.82,620.92
2016,2,18,15,15,817.0,94.0,1.4,7.5,490.5,757.55,611.33
2016,2,18,15,30,796.0,91.0,1.3,7.0,450.0,739.0,599.34
2016,2,18,15,45,763.5,87.5,1.2,7.0,404.0,712.63,580.4
2016,2,18,16,0,731.0,84.0,1.1,7.0,358.0,679.75,556.37
2016,2,18,16,15,689.0,78.5,1.05,6.0,309.0,635.18,525.35
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,589.06,491.91
2016,2,18,16,45,586.0,65.0,0.95,4.5,210.5,525.44,441.75
2016,2,18,17,0,525.0,57.0,0.9,4.0,161.0,462.02,388.85
2016,2,18,17,15,426.5,46.0,0.95,3.5,114.5,371.64,311.36
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,285.4,229.11
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,143.85,6.27
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,12.73,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,23.26,12.35
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,33.36,24.74
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,43.1,34.42
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,48.42,39.71
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,53.63,44.67
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,56.2,47.0
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,58.77,49.22
2016,2,19,9,15,727.0,86.5,2.4,2.5,376.0,60.45,50.57
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,62.14,51.88
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,76.5,55.49
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,127.06,75.23
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,178.71,111.01
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,231.39,155.15
2016,2,19,10,45,855.5,102.0,2.8,6.0,605.5,283.4,201.76
2016,2,19,11,0,870.0,103.0,2.9,7.0,635.0,335.79,249.58
2016,2,19,11,15,877.5,104.0,2.95,7.0,656.5,385.94,296.39
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,435.28,341.83
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,482.04,383.69
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,528.45,424.14
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,569.38,460.0
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,608.12,493.37
2016,2,19,12,45,901.5,105.0,3.35,8.5,713.5,643.11,522.26
2016,2,19,13,0,903.0,104.0,3.4,9.0,711.0,675.53,548.57
2016,2,19,13,15,899.0,103.0,3.45,9.0,699.5,701.63,570.61
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,724.6,590.02
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,747.0,608.82
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,762.26,621.38
2016,2,19,14,15,872.5,98.5,3.75,9.0,623.0,771.32,629.25
2016,2,19,14,30,863.0,97.0,3.8,9.0,596.0,776.85,634.67
2016,2,19,14,45,850.5,94.0,3.85,9.0,562.5,774.9,634.63
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,769.46,632.11
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,755.99,622.74
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,739.26,610.95
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,713.89,592.65
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,685.73,571.95
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,648.09,544.9
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,604.67,512.17
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,546.51,465.22
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,488.38,415.53
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.0,400.48,338.37
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,316.65,257.22
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,159.37,34.68
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.0,14.1,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,38.0,24.87,14.02
2016,2,20,7,45,159.0,51.0,3.0,4.5,75.0,40.1,30.33
2016,2,20,8,0,228.0,71.0,3.1,5.0,112.0,54.93,44.52
2016,2,20,8,15,274.0,89.0,3.15,5.5,153.5,67.9,56.75
2016,2,20,8,30,320.0,107.0,3.2,6.0,195.0,80.49,68.34
2016,2,20,8,45,386.5,111.0,3.25,7.0,236.5,79.59,67.28
2016,2,20,9,0,453.0,115.0,3.3,8.0,278.0,81.17,68.35
2016,2,20,9,15,332.5,152.0,3.3,8.5,280.0,109.39,93.37
2016,2,20,9,30,212.0,189.0,3.3,9.0,282.0,137.25,117.63
2016,2,20,9,45,154.0,208.0,3.35,9.5,279.0,151.57,122.26
2016,2,20,10,0,96.0,227.0,3.4,10.0,276.0,180.07,143.55
2016,2,20,10,15,112.0,245.0,3.35,10.0,306.0,204.31,161.73
2016,2,20,10,30,128.0,263.0,3.3,10.0,336.0,225.05,177.85
2016,2,20,10,45,121.5,276.0,3.3,10.5,348.5,245.12,194.53
2016,2,20,11,0,115.0,289.0,3.3,11.0,361.0,268.31,213.71
2016,2,20,11,15,143.0,301.5,3.25,11.0,393.0,294.9,235.08
2016,2,20,11,30,171.0,314.0,3.2,11.0,425.0,328.06,261.91
2016,2,20,11,45,223.0,315.0,3.15,11.5,463.0,365.32,291.4
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,407.65,324.94
2016,2,20,12,15,221.0,324.5,3.05,12.0,474.0,402.48,321.68
2016,2,20,12,30,167.0,333.0,3.0,12.0,447.0,393.76,315.22
2016,2,20,12,45,199.0,329.0,3.0,12.0,464.5,421.14,337.67
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,449.93,361.12
2016,2,20,13,15,279.0,310.5,3.0,12.0,496.5,487.89,391.93
2016,2,20,13,30,327.0,296.0,3.0,12.0,511.0,520.79,418.85
2016,2,20,13,45,205.5,292.5,3.05,12.5,426.5,435.0,350.64
2016,2,20,14,0,84.0,289.0,3.1,13.0,342.0,341.38,274.98
2016,2,20,14,15,149.0,279.5,3.1,13.0,368.5,397.27,321.63
2016,2,20,14,30,214.0,270.0,3.1,13.0,395.0,443.94,360.35
2016,2,20,14,45,265.0,246.0,3.1,13.0,392.0,477.2,388.28
2016,2,20,15,0,316.0,222.0,3.1,13.0,389.0,496.93,405.96
2016,2,20,15,15,281.0,209.0,3.1,13.0,349.0,460.81,378.08
2016,2,20,15,30,246.0,196.0,3.1,13.0,309.0,423.39,349.05
2016,2,20,15,45,209.5,187.5,3.1,13.0,277.0,375.73,311.39
2016,2,20,16,0,173.0,179.0,3.1,13.0,245.0,342.73,284.76
2016,2,20,16,15,155.0,157.0,3.05,12.5,210.5,306.02,255.66
2016,2,20,16,30,137.0,135.0,3.0,12.0,176.0,268.88,225.43
2016,2,20,16,45,123.0,111.0,3.0,12.0,143.0,231.2,193.67
2016,2,20,17,0,109.0,87.0,3.0,12.0,110.0,192.74,160.35
2016,2,20,17,15,75.0,63.5,2.9,11.5,77.0,140.81,114.64
2016,2,20,17,30,41.0,40.0,2.8,11.0,44.0,87.96,66.98
2016,2,20,17,45,20.5,20.0,2.7,10.5,22.0,34.94,7.47
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.15,6.0,7.0,6.37,0.0
2016,2,21,7,30,0.0,14.0,2.2,6.0,14.0,12.31,4.32
2016,2,21,7,45,0.0,25.5,2.25,6.5,25.5,22.46,14.46
2016,2,21,8,0,0.0,37.0,2.3,7.0,37.0,32.63,24.07
2016,2,21,8,15,0.0,50.5,2.3,7.5,50.5,44.57,35.17
2016,2,21,8,30,0.0,64.0,2.3,8.0,64.0,56.04,45.67
2016,2,21,8,45,0.0,77.5,2.3,8.5,77.5,67.4,55.88
2016,2,21,9,0,0.0,91.0,2.3,9.0,91.0,78.65,65.81
2016,2,21,9,15,282.0,109.5,2.3,9.5,234.5,74.43,61.72
2016,2,21,9,30,564.0,128.0,2.3,10.0,378.0,87.82,73.37
2016,2,21,9,45,333.5,179.0,2.3,10.5,330.5,131.94,102.53
2016,2,21,10,0,103.0,230.0,2.3,11.0,283.0,183.25,145.02
2016,2,21,10,15,281.0,222.5,2.4,11.5,380.5,201.14,150.34
2016,2,21,10,30,459.0,215.0,2.5,12.0,478.0,245.82,179.14
2016,2,21,10,45,505.5,209.5,2.6,12.5,512.5,283.22,209.7
2016,2,21,11,0,552.0,204.0,2.7,13.0,547.0,324.57,244.5
2016,2,21,11,15,541.5,220.0,2.85,13.5,565.5,366.72,281.43
2016,2,21,11,30,531.0,236.0,3.0,14.0,584.0,407.43,316.4
2016,2,21,11,45,501.0,249.5,3.2,14.5,583.0,435.99,341.36
2016,2,21,12,0,471.0,263.0,3.4,15.0,582.0,461.19,362.88
2016,2,21,12,15,318.5,299.5,3.6,15.5,516.0,435.85,344.36
2016,2,21,12,30,166.0,336.0,3.8,16.0,450.0,396.59,313.55
2016,2,21,12,45,145.0,333.0,4.0,16.5,432.5,393.1,311.0
2016,2,21,13,0,124.0,330.0,4.2,17.0,415.0,387.56,306.58
2016,2,21,13,15,62.0,206.0,4.35,17.0,248.5,230.95,183.6
2016,2,21,13,30,0.0,82.0,4.5,17.0,82.0,72.7,54.51
2016,2,21,13,45,0.0,82.5,4.7,17.5,82.5,73.13,54.91
2016,2,21,14,0,0.0,83.0,4.9,18.0,83.0,73.56,55.23
2016,2,21,14,15,5.0,141.5,4.85,18.0,144.5,131.03,102.54
2016,2,21,14,30,10.0,200.0,4.8,18.0,206.0,191.99,152.23
2016,2,21,14,45,146.0,215.5,4.8,18.0,293.5,339.11,274.27
2016,2,21,15,0,282.0,231.0,4.8,18.0,381.0,481.83,389.63
2016,2,21,15,15,449.5,175.5,4.7,17.5,394.0,569.65,462.96
2016,2,21,15,30,617.0,120.0,4.6,17.0,407.0,647.11,527.84
2016,2,21,15,45,571.0,120.0,4.5,16.5,365.0,610.53,500.55
2016,2,21,16,0,525.0,120.0,4.4,16.0,323.0,567.21,468.12
2016,2,21,16,15,490.0,109.0,4.3,15.5,279.0,524.34,435.59
2016,2,21,16,30,455.0,98.0,4.2,15.0,235.0,480.57,401.3
2016,2,21,16,45,407.0,84.5,4.1,15.0,190.5,423.8,354.41
2016,2,21,17,0,359.0,71.0,4.0,15.0,146.0,367.66,306.45
2016,2,21,17,15,279.5,56.0,4.0,15.0,104.5,289.77,238.61
2016,2,21,17,30,200.0,41.0,4.0,15.0,63.0,216.09,171.05
2016,2,21,17,45,100.0,20.5,4.0,15.0,31.5,111.91,46.63
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,6.5,2.25,7.5,6.5,5.91,0.0
2016,2,22,7,30,0.0,13.0,2.4,8.0,13.0,11.42,3.75
2016,2,22,7,45,0.0,24.0,2.6,8.5,24.0,21.13,13.18
2016,2,22,8,0,0.0,35.0,2.8,9.0,35.0,30.85,22.28
2016,2,22,8,15,0.0,47.0,2.85,9.0,47.0,41.48,32.16
2016,2,22,8,30,0.0,59.0,2.9,9.0,59.0,52.1,41.91
2016,2,22,8,45,0.0,71.0,2.95,9.5,71.0,62.32,51.07
2016,2,22,9,0,0.0,83.0,3.0,10.0,83.0,72.45,59.98
2016,2,22,9,15,8.5,124.5,3.1,10.5,128.5,104.97,88.69
2016,2,22,9,30,17.0,166.0,3.2,11.0,174.0,135.72,115.33
2016,2,22,9,45,8.5,114.5,3.3,11.5,118.5,99.16,78.83
2016,2,22,10,0,0.0,63.0,3.4,12.0,63.0,55.7,41.92
2016,2,22,10,15,1.5,120.5,3.35,12.0,121.5,105.2,83.49
2016,2,22,10,30,3.0,178.0,3.3,12.0,180.0,152.35,122.38
