Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,7.28,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,12.6,0.0
2016,3,4,7,15,195.5,34.5,2.9,0.5,58.0,26.94,17.48
2016,3,4,7,30,316.0,53.0,3.0,1.0,97.0,40.88,31.78
2016,3,4,7,45,243.0,75.5,3.1,1.5,118.0,58.26,48.4
2016,3,4,8,0,170.0,98.0,3.2,2.0,139.0,73.64,62.92
2016,3,4,8,15,208.0,114.0,3.25,2.5,175.5,84.6,73.05
2016,3,4,8,30,246.0,130.0,3.3,3.0,212.0,95.18,82.58
2016,3,4,8,45,486.5,115.0,3.4,3.5,309.5,80.49,68.8
2016,3,4,9,0,727.0,100.0,3.5,4.0,407.0,68.9,57.89
2016,3,4,9,15,754.5,105.0,3.5,4.5,454.5,70.41,58.98
2016,3,4,9,30,782.0,110.0,3.5,5.0,502.0,80.36,57.83
2016,3,4,9,45,806.5,111.5,3.55,6.0,545.5,138.59,83.93
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,191.65,120.2
2016,3,4,10,15,845.5,116.0,3.55,7.0,625.0,246.28,166.17
2016,3,4,10,30,860.0,119.0,3.5,7.0,661.0,301.83,216.31
2016,3,4,10,45,869.5,121.0,3.5,7.5,690.0,355.74,265.86
2016,3,4,11,0,879.0,123.0,3.5,8.0,719.0,409.52,314.88
2016,3,4,11,15,556.5,234.0,3.45,8.5,615.5,414.66,328.07
2016,3,4,11,30,234.0,345.0,3.4,9.0,512.0,393.58,315.45
2016,3,4,11,45,422.0,292.0,3.35,9.5,599.5,460.56,369.02
2016,3,4,12,0,610.0,239.0,3.3,10.0,687.0,543.62,435.2
2016,3,4,12,15,757.0,183.0,3.25,10.0,742.5,613.48,491.77
2016,3,4,12,30,904.0,127.0,3.2,10.0,798.0,688.41,551.91
2016,3,4,12,45,898.5,129.0,3.15,10.0,793.0,723.23,579.45
2016,3,4,13,0,893.0,131.0,3.1,10.0,788.0,755.05,604.48
2016,3,4,13,15,611.0,229.5,3.1,10.0,675.5,679.01,544.37
2016,3,4,13,30,329.0,328.0,3.1,10.0,563.0,573.79,460.66
2016,3,4,13,45,182.5,305.5,3.1,10.0,435.5,442.27,358.02
2016,3,4,14,0,36.0,283.0,3.1,10.0,308.0,300.71,243.25
2016,3,4,14,15,167.0,285.0,3.1,10.0,392.5,425.28,347.13
2016,3,4,14,30,298.0,287.0,3.1,10.0,477.0,555.46,451.76
2016,3,4,14,45,565.0,200.5,3.1,10.0,537.0,705.41,573.12
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,841.98,677.45
2016,3,4,15,15,434.0,159.5,3.0,9.5,410.5,562.63,464.07
2016,3,4,15,30,36.0,205.0,2.9,9.0,224.0,240.99,198.37
2016,3,4,15,45,387.0,152.5,2.8,9.0,321.5,519.8,435.96
2016,3,4,16,0,738.0,100.0,2.7,9.0,419.0,750.97,618.15
2016,3,4,16,15,701.5,94.5,2.45,8.5,368.5,707.57,584.4
2016,3,4,16,30,665.0,89.0,2.2,8.0,318.0,662.39,550.84
2016,3,4,16,45,618.0,80.0,2.0,7.5,266.5,603.64,505.84
2016,3,4,17,0,571.0,71.0,1.8,7.0,215.0,544.46,458.76
2016,3,4,17,15,491.0,61.0,1.75,6.5,164.0,460.68,389.57
2016,3,4,17,30,411.0,51.0,1.7,6.0,113.0,379.29,318.59
2016,3,4,17,45,287.5,36.0,1.65,5.5,71.0,269.15,217.48
2016,3,4,18,0,164.0,21.0,1.6,5.0,29.0,151.89,24.82
2016,3,4,18,15,82.0,10.5,1.6,4.5,14.5,56.8,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,10.5,8.19,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,21.0,14.17,0.0
2016,3,5,7,15,207.0,36.0,1.65,0.5,61.0,28.08,18.85
2016,3,5,7,30,328.0,54.0,1.6,1.0,101.0,41.6,32.56
2016,3,5,7,45,404.5,68.0,1.55,1.5,150.5,51.53,42.27
2016,3,5,8,0,481.0,82.0,1.5,2.0,200.0,61.13,51.4
2016,3,5,8,15,537.5,91.5,1.2,3.0,251.5,69.06,58.62
2016,3,5,8,30,594.0,101.0,0.9,4.0,303.0,74.1,62.95
2016,3,5,8,45,638.5,107.0,0.65,5.0,354.0,76.08,64.34
2016,3,5,9,0,683.0,113.0,0.4,6.0,405.0,78.07,65.69
2016,3,5,9,15,711.5,118.0,0.55,6.5,452.0,79.18,66.35
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,92.01,65.24
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,142.97,87.59
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,196.03,124.75
2016,3,5,10,15,795.0,135.5,1.25,8.0,618.0,249.23,169.04
2016,3,5,10,30,810.0,139.0,1.4,8.0,654.0,303.49,217.14
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.0,361.73,268.99
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,413.84,315.44
2016,3,5,11,15,680.5,200.5,1.8,9.0,674.5,441.24,343.93
2016,3,5,11,30,539.0,253.0,1.9,9.0,639.0,457.7,361.46
2016,3,5,11,45,683.0,208.0,2.05,9.5,706.5,524.88,415.63
2016,3,5,12,0,827.0,163.0,2.2,10.0,774.0,601.64,476.7
2016,3,5,12,15,562.0,258.0,2.25,10.0,674.5,566.4,450.3
2016,3,5,12,30,297.0,353.0,2.3,10.0,575.0,508.84,405.1
2016,3,5,12,45,354.0,335.5,2.4,10.0,599.0,548.85,438.08
2016,3,5,13,0,411.0,318.0,2.5,10.0,623.0,590.84,471.94
2016,3,5,13,15,476.0,286.0,2.5,10.0,633.5,634.18,506.57
2016,3,5,13,30,541.0,254.0,2.5,10.0,644.0,671.99,537.08
2016,3,5,13,45,384.0,291.5,2.5,10.0,565.0,595.67,477.66
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,511.31,411.17
2016,3,5,14,15,407.0,264.0,2.45,10.0,531.0,623.32,502.15
2016,3,5,14,30,587.0,199.0,2.4,10.0,576.0,714.55,574.91
2016,3,5,14,45,450.5,225.5,2.35,10.0,506.0,639.23,515.97
2016,3,5,15,0,314.0,252.0,2.3,10.0,436.0,547.34,444.57
2016,3,5,15,15,232.5,242.0,2.15,10.0,373.0,458.61,375.51
2016,3,5,15,30,151.0,232.0,2.0,10.0,310.0,384.07,315.72
2016,3,5,15,45,75.5,187.0,1.85,10.0,226.0,256.96,212.45
2016,3,5,16,0,0.0,142.0,1.7,10.0,142.0,134.31,109.03
2016,3,5,16,15,0.0,124.5,1.45,9.5,124.5,117.92,95.92
2016,3,5,16,30,0.0,107.0,1.2,9.0,107.0,101.38,82.22
2016,3,5,16,45,0.0,89.0,1.0,8.5,89.0,84.08,67.64
2016,3,5,17,0,0.0,71.0,0.8,8.0,71.0,66.53,52.54
2016,3,5,17,15,0.0,54.0,0.8,8.0,54.0,49.81,37.81
2016,3,5,17,30,0.0,37.0,0.8,8.0,37.0,32.65,22.53
2016,3,5,17,45,0.0,22.5,0.8,8.0,22.5,19.82,10.83
2016,3,5,18,0,0.0,8.0,0.8,8.0,8.0,7.02,0.0
2016,3,5,18,15,0.0,4.0,0.7,8.0,4.0,3.64,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,8.64,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,15.61,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,27.34,18.29
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,38.62,29.64
2016,3,6,7,45,518.5,57.5,2.8,3.5,165.0,44.9,35.87
2016,3,6,8,0,604.0,67.0,3.0,4.0,217.0,51.02,41.7
2016,3,6,8,15,656.0,74.0,3.15,4.5,270.5,54.76,45.13
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,58.41,48.34
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,59.62,49.13
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,67.07,55.55
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,68.4,56.45
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,86.22,56.39
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,140.94,81.48
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,197.28,121.99
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.5,253.33,169.7
2016,3,6,10,30,894.0,109.0,3.2,9.0,682.0,310.0,220.89
2016,3,6,10,45,900.0,112.0,3.05,9.5,710.0,365.44,271.46
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,420.34,320.79
2016,3,6,11,15,911.5,116.5,2.7,10.0,759.0,475.98,369.85
2016,3,6,11,30,917.0,118.0,2.5,10.0,780.0,526.62,413.55
2016,3,6,11,45,521.0,241.5,2.4,10.5,619.0,473.14,375.43
2016,3,6,12,0,125.0,365.0,2.3,11.0,458.0,386.0,306.73
2016,3,6,12,15,524.0,243.0,2.1,11.0,636.0,533.49,424.97
2016,3,6,12,30,923.0,121.0,1.9,11.0,814.0,700.79,553.48
2016,3,6,12,45,925.5,118.5,1.75,11.5,811.0,736.3,577.77
2016,3,6,13,0,928.0,116.0,1.6,12.0,808.0,769.11,600.46
2016,3,6,13,15,637.5,221.5,1.5,12.0,693.5,696.48,543.75
2016,3,6,13,30,347.0,327.0,1.4,12.0,579.0,589.37,461.19
2016,3,6,13,45,630.0,218.0,1.3,12.0,660.0,730.78,570.71
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,853.58,657.73
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,861.73,661.91
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,873.4,670.13
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,871.08,669.68
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,865.11,667.08
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,850.81,659.35
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,833.1,649.4
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,805.75,632.31
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,775.5,613.06
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,738.71,588.44
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,695.45,558.51
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,638.36,517.92
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,580.83,475.2
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,499.39,413.05
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,420.38,347.97
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,309.04,249.69
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,193.17,78.69
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,74.54,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.0,10.5,1.6,2.0,13.5,9.55,0.0
2016,3,7,7,0,116.0,21.0,1.6,2.0,27.0,16.52,0.39
2016,3,7,7,15,235.0,38.5,1.65,2.0,69.0,29.97,20.89
2016,3,7,7,30,354.0,56.0,1.7,2.0,111.0,43.03,33.89
2016,3,7,7,45,433.0,69.0,1.8,2.5,161.5,52.17,42.78
2016,3,7,8,0,512.0,82.0,1.9,3.0,212.0,63.31,53.25
2016,3,7,8,15,566.5,91.0,2.1,3.5,264.0,68.09,57.61
2016,3,7,8,30,621.0,100.0,2.3,4.0,316.0,72.74,61.68
2016,3,7,8,45,665.5,105.0,2.5,5.0,368.0,74.0,62.44
2016,3,7,9,0,710.0,110.0,2.7,6.0,420.0,75.33,63.22
2016,3,7,9,15,737.0,115.0,2.95,7.0,467.0,76.53,63.85
2016,3,7,9,30,764.0,120.0,3.2,8.0,514.0,97.16,64.65
2016,3,7,9,45,784.0,123.5,3.45,9.0,556.5,148.96,89.91
2016,3,7,10,0,804.0,127.0,3.7,10.0,599.0,202.8,128.95
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.5,262.97,179.68
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,317.21,228.01
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,370.36,275.76
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,423.19,322.61
2016,3,7,11,15,852.5,142.0,4.2,13.0,747.0,474.04,367.87
2016,3,7,11,30,859.0,144.0,4.2,13.0,768.0,524.05,411.41
2016,3,7,11,45,858.5,147.0,4.2,13.5,780.0,570.31,450.15
2016,3,7,12,0,858.0,150.0,4.2,14.0,792.0,614.69,486.3
2016,3,7,12,15,859.0,150.5,4.15,14.0,796.5,655.68,519.72
2016,3,7,12,30,860.0,151.0,4.1,14.0,801.0,694.5,550.88
2016,3,7,12,45,858.0,151.0,4.05,14.5,796.5,728.49,576.77
2016,3,7,13,0,856.0,151.0,4.0,15.0,792.0,759.74,600.1
2016,3,7,13,15,851.5,150.0,3.85,15.0,779.0,785.34,619.61
2016,3,7,13,30,847.0,149.0,3.7,15.0,766.0,807.78,636.25
2016,3,7,13,45,831.0,151.5,3.6,15.0,743.5,821.45,646.11
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,835.53,656.42
2016,3,7,14,15,733.0,167.0,3.4,15.0,662.0,799.8,630.89
2016,3,7,14,30,651.0,180.0,3.3,15.0,603.0,758.75,601.1
2016,3,7,14,45,592.5,187.0,3.2,15.0,556.5,726.58,577.67
2016,3,7,15,0,534.0,194.0,3.1,15.0,510.0,686.44,548.19
2016,3,7,15,15,473.0,195.5,2.9,15.0,461.0,641.49,514.39
2016,3,7,15,30,412.0,197.0,2.7,15.0,412.0,594.67,478.83
2016,3,7,15,45,399.0,180.0,2.55,15.0,373.0,566.05,458.3
2016,3,7,16,0,386.0,163.0,2.4,15.0,334.0,535.52,435.96
2016,3,7,16,15,499.0,132.0,2.2,14.0,326.5,588.85,481.82
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,641.32,524.55
2016,3,7,16,45,552.5,93.0,1.8,12.5,266.5,574.22,473.13
2016,3,7,17,0,493.0,85.0,1.6,12.0,214.0,504.72,418.47
2016,3,7,17,15,415.5,72.5,1.6,11.5,164.5,422.77,352.03
2016,3,7,17,30,338.0,60.0,1.6,11.0,115.0,344.46,285.32
2016,3,7,17,45,235.0,42.0,1.65,10.5,73.5,245.94,197.99
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,141.57,67.03
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,49.46,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.0,11.0,1.2,6.5,13.5,10.01,0.0
2016,3,8,7,0,88.0,22.0,1.2,7.0,27.0,17.95,3.51
2016,3,8,7,15,188.5,42.0,1.2,7.5,67.5,32.55,22.84
2016,3,8,7,30,289.0,62.0,1.2,8.0,108.0,47.37,37.04
2016,3,8,7,45,385.0,73.5,1.2,9.0,159.0,55.26,44.52
2016,3,8,8,0,481.0,85.0,1.2,10.0,210.0,62.95,51.52
2016,3,8,8,15,534.0,94.5,1.3,10.5,261.0,70.55,58.27
2016,3,8,8,30,587.0,104.0,1.4,11.0,312.0,75.46,62.45
2016,3,8,8,45,643.5,106.0,1.5,12.0,364.5,74.29,61.0
2016,3,8,9,0,700.0,108.0,1.6,13.0,417.0,73.43,59.81
2016,3,8,9,15,727.0,112.5,1.7,13.5,464.0,74.32,60.28
2016,3,8,9,30,754.0,117.0,1.8,14.0,511.0,98.09,62.13
2016,3,8,9,45,783.5,117.0,1.9,15.0,554.5,147.79,86.04
2016,3,8,10,0,813.0,117.0,2.0,16.0,598.0,206.64,128.32
2016,3,8,10,15,827.5,119.5,1.95,16.5,634.0,260.21,172.52
2016,3,8,10,30,842.0,122.0,1.9,17.0,670.0,314.69,219.56
2016,3,8,10,45,859.0,121.0,1.85,18.0,700.5,367.79,265.21
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,421.47,310.43
2016,3,8,11,15,883.0,121.5,1.65,19.0,752.5,473.36,354.06
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,524.37,395.54
2016,3,8,11,45,898.5,121.5,1.4,19.5,788.0,573.32,433.47
2016,3,8,12,0,907.0,120.0,1.3,20.0,802.0,619.13,467.77
2016,3,8,12,15,908.0,120.0,1.35,20.0,806.5,660.18,499.61
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,698.89,529.15
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,734.17,555.25
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,766.82,579.1
2016,3,8,13,15,911.5,114.5,1.75,21.0,792.5,793.84,599.23
2016,3,8,13,30,908.0,114.0,1.9,21.0,780.0,817.66,617.08
2016,3,8,13,45,898.5,114.5,2.05,21.0,758.5,834.51,630.29
2016,3,8,14,0,889.0,115.0,2.2,21.0,737.0,854.35,645.76
2016,3,8,14,15,879.5,113.0,2.2,20.5,708.0,862.05,653.0
2016,3,8,14,30,870.0,111.0,2.2,20.0,679.0,866.1,658.05
2016,3,8,14,45,683.0,160.5,2.25,20.0,592.0,777.86,598.38
2016,3,8,15,0,496.0,210.0,2.3,20.0,505.0,673.85,523.49
2016,3,8,15,15,647.0,156.5,2.15,19.5,514.0,754.39,586.66
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,818.13,632.53
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,792.2,614.56
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,759.37,592.48
2016,3,8,16,15,703.5,92.5,1.65,18.0,377.5,716.9,564.91
2016,3,8,16,30,669.0,87.0,1.5,17.0,327.0,672.66,535.32
2016,3,8,16,45,618.5,79.5,1.35,16.5,275.0,612.13,491.54
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,551.38,445.98
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,470.23,383.78
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,391.43,319.24
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,286.62,228.81
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,180.03,96.86
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,66.76,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,10.46,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,18.09,5.39
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,30.84,21.19
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,42.35,32.18
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,47.58,37.22
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,52.73,41.96
2016,3,9,8,15,638.0,77.0,2.45,12.5,277.5,56.35,45.14
2016,3,9,8,30,688.0,84.0,2.6,13.0,330.0,59.88,48.11
2016,3,9,8,45,729.5,87.0,2.8,14.0,382.0,60.27,48.13
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,67.01,53.71
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,67.91,54.2
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,96.62,57.26
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.0,149.57,84.26
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,204.55,124.5
2016,3,9,10,15,739.5,146.5,3.8,17.5,606.5,260.03,176.37
2016,3,9,10,30,618.0,193.0,3.9,18.0,599.0,308.73,223.1
2016,3,9,10,45,762.0,150.0,4.0,18.5,671.0,359.07,263.16
2016,3,9,11,0,906.0,107.0,4.1,19.0,743.0,429.97,320.57
2016,3,9,11,15,657.0,211.5,4.1,19.0,680.0,452.45,345.35
2016,3,9,11,30,408.0,316.0,4.1,19.0,617.0,457.34,352.92
2016,3,9,11,45,379.0,330.5,4.15,19.5,613.5,479.67,370.94
2016,3,9,12,0,350.0,345.0,4.2,20.0,610.0,499.09,386.02
2016,3,9,12,15,348.0,348.0,4.2,20.0,612.5,522.21,404.39
2016,3,9,12,30,346.0,351.0,4.2,20.0,615.0,544.34,421.76
2016,3,9,12,45,626.5,234.5,4.25,20.0,710.5,656.68,510.66
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,767.82,597.65
2016,3,9,13,15,903.0,117.5,4.25,20.0,793.0,794.24,616.31
2016,3,9,13,30,899.0,117.0,4.2,20.0,780.0,817.46,633.04
2016,3,9,13,45,884.5,119.5,4.2,20.5,757.0,838.24,647.08
2016,3,9,14,0,870.0,122.0,4.2,21.0,734.0,850.03,654.83
2016,3,9,14,15,860.0,120.0,4.15,20.5,705.5,857.06,661.7
2016,3,9,14,30,850.0,118.0,4.1,20.0,677.0,860.47,666.23
2016,3,9,14,45,810.0,118.0,4.05,20.0,628.0,837.1,650.6
2016,3,9,15,0,770.0,118.0,4.0,20.0,579.0,809.95,632.48
2016,3,9,15,15,662.0,139.5,3.8,19.5,517.0,751.13,591.81
2016,3,9,15,30,554.0,161.0,3.6,19.0,455.0,677.7,539.18
2016,3,9,15,45,629.0,133.5,3.45,19.0,439.0,716.44,570.1
2016,3,9,16,0,704.0,106.0,3.3,19.0,423.0,743.45,590.84
2016,3,9,16,15,668.0,100.0,3.05,18.5,373.0,699.43,559.72
2016,3,9,16,30,632.0,94.0,2.8,18.0,323.0,653.75,527.14
2016,3,9,16,45,584.0,85.5,2.55,17.5,272.0,594.45,483.19
2016,3,9,17,0,536.0,77.0,2.3,17.0,221.0,534.85,437.47
2016,3,9,17,15,461.5,66.0,2.25,16.5,171.0,453.36,372.49
2016,3,9,17,30,387.0,55.0,2.2,16.0,121.0,374.23,306.18
2016,3,9,17,45,275.0,40.0,2.15,15.5,78.0,269.39,215.32
2016,3,9,18,0,163.0,25.0,2.1,15.0,35.0,165.41,96.39
2016,3,9,18,15,81.5,12.5,2.15,15.0,17.5,59.38,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,11.5,11.5,2.4,12.5,12.5,10.46,0.0
2016,3,10,7,0,23.0,23.0,2.6,13.0,25.0,19.9,7.82
2016,3,10,7,15,66.5,44.0,2.7,13.0,54.5,35.87,25.41
2016,3,10,7,30,110.0,65.0,2.8,13.0,84.0,51.91,40.39
2016,3,10,7,45,134.0,87.5,2.95,13.5,118.5,68.47,55.48
2016,3,10,8,0,158.0,110.0,3.1,14.0,153.0,84.56,69.86
2016,3,10,8,15,184.0,128.5,3.3,14.5,188.5,97.77,81.38
2016,3,10,8,30,210.0,147.0,3.5,15.0,224.0,105.67,88.0
2016,3,10,8,45,414.5,130.0,3.7,15.5,308.0,89.01,73.03
2016,3,10,9,0,619.0,113.0,3.9,16.0,392.0,75.82,61.16
2016,3,10,9,15,309.5,135.0,4.0,16.5,274.5,87.43,70.94
2016,3,10,9,30,0.0,157.0,4.1,17.0,157.0,132.41,104.39
2016,3,10,9,45,235.0,189.5,4.2,17.5,330.5,159.38,116.1
2016,3,10,10,0,470.0,222.0,4.3,18.0,504.0,229.61,161.12
2016,3,10,10,15,287.0,266.0,4.35,18.5,441.5,258.96,192.7
2016,3,10,10,30,104.0,310.0,4.4,19.0,379.0,274.15,211.65
2016,3,10,10,45,103.0,324.5,4.5,19.5,395.0,294.91,227.98
2016,3,10,11,0,102.0,339.0,4.6,20.0,411.0,315.67,244.17
2016,3,10,11,15,171.5,349.0,4.7,20.0,474.5,359.99,278.32
2016,3,10,11,30,241.0,359.0,4.8,20.0,538.0,415.46,321.46
2016,3,10,11,45,169.5,364.0,4.9,20.5,491.0,399.63,309.58
2016,3,10,12,0,98.0,369.0,5.0,21.0,444.0,376.21,291.27
2016,3,10,12,15,147.5,375.5,5.05,21.0,489.0,423.05,327.97
2016,3,10,12,30,197.0,382.0,5.1,21.0,534.0,472.94,366.81
2016,3,10,12,45,391.0,321.5,5.2,21.0,620.5,569.65,443.65
2016,3,10,13,0,585.0,261.0,5.3,21.0,707.0,678.97,529.06
2016,3,10,13,15,560.0,263.5,5.3,21.0,684.5,686.63,535.03
2016,3,10,13,30,535.0,266.0,5.3,21.0,662.0,691.0,538.9
2016,3,10,13,45,537.5,256.0,5.3,21.0,645.0,701.83,548.15
2016,3,10,14,0,540.0,246.0,5.3,21.0,628.0,710.32,555.67
2016,3,10,14,15,497.5,251.5,5.2,21.0,593.0,694.88,544.17
2016,3,10,14,30,455.0,257.0,5.1,21.0,558.0,676.33,530.4
2016,3,10,14,45,358.5,264.5,5.05,21.0,494.0,597.95,471.32
2016,3,10,15,0,262.0,272.0,5.0,21.0,430.0,531.2,419.85
2016,3,10,15,15,476.5,206.5,4.8,20.5,470.0,662.23,525.92
2016,3,10,15,30,691.0,141.0,4.6,20.0,510.0,781.5,618.78
2016,3,10,15,45,666.0,134.0,4.45,20.0,464.0,750.74,596.33
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,717.43,572.81
2016,3,10,16,15,603.5,119.5,4.15,19.5,368.5,670.97,540.35
2016,3,10,16,30,566.0,112.0,4.0,19.0,319.0,622.86,505.92
2016,3,10,16,45,528.0,99.0,3.85,19.0,269.5,563.11,460.49
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,508.12,417.04
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,428.17,352.3
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,351.67,287.63
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,255.36,203.88
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,157.97,97.59
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,55.01,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,9.0,12.0,2.7,14.5,13.0,10.91,0.0
2016,3,11,7,0,18.0,24.0,2.7,15.0,26.0,20.77,9.38
2016,3,11,7,15,58.5,45.0,2.65,15.0,54.5,36.69,26.02
2016,3,11,7,30,99.0,66.0,2.6,15.0,83.0,52.7,40.82
2016,3,11,7,45,122.0,88.0,2.55,15.5,116.5,68.91,55.47
2016,3,11,8,0,145.0,110.0,2.5,16.0,150.0,84.67,69.41
2016,3,11,8,15,162.5,131.0,2.45,16.5,184.5,99.33,82.07
2016,3,11,8,30,180.0,152.0,2.4,17.0,219.0,113.56,94.07
2016,3,11,8,45,121.5,171.5,2.4,17.5,219.5,125.9,104.21
2016,3,11,9,0,63.0,191.0,2.4,18.0,220.0,144.76,119.75
2016,3,11,9,15,228.5,199.5,2.3,18.0,320.0,135.87,111.77
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,161.79,117.22
2016,3,11,9,45,464.5,203.5,2.1,18.5,472.0,186.4,127.26
2016,3,11,10,0,535.0,199.0,2.0,19.0,524.0,226.51,154.42
2016,3,11,10,15,478.0,234.5,1.9,19.0,537.0,274.52,196.02
2016,3,11,10,30,421.0,270.0,1.8,19.0,550.0,316.84,233.19
2016,3,11,10,45,348.5,302.5,1.75,19.5,540.5,350.17,262.37
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,371.38,280.87
2016,3,11,11,15,156.0,323.5,1.65,20.0,435.0,335.03,255.94
2016,3,11,11,30,36.0,312.0,1.6,20.0,339.0,282.81,217.26
2016,3,11,11,45,69.0,342.0,1.6,20.5,395.0,330.25,253.11
2016,3,11,12,0,102.0,372.0,1.6,21.0,451.0,381.61,291.09
2016,3,11,12,15,153.5,378.0,1.65,21.0,497.0,429.68,327.34
2016,3,11,12,30,205.0,384.0,1.7,21.0,543.0,480.92,365.8
2016,3,11,12,45,159.0,380.0,1.75,21.5,502.5,459.61,349.27
2016,3,11,13,0,113.0,376.0,1.8,22.0,462.0,427.73,325.19
2016,3,11,13,15,310.5,326.5,1.85,22.0,559.0,553.4,421.65
2016,3,11,13,30,508.0,277.0,1.9,22.0,656.0,682.97,517.48
2016,3,11,13,45,489.0,276.0,1.95,22.0,632.5,685.01,518.82
2016,3,11,14,0,470.0,275.0,2.0,22.0,609.0,684.29,519.29
2016,3,11,14,15,432.5,276.5,1.95,21.5,575.0,667.99,508.83
2016,3,11,14,30,395.0,278.0,1.9,21.0,541.0,636.28,487.68
2016,3,11,14,45,390.5,263.0,1.85,21.0,511.5,625.03,480.9
2016,3,11,15,0,386.0,248.0,1.8,21.0,482.0,611.72,472.51
2016,3,11,15,15,553.0,182.5,1.7,21.0,492.5,703.15,542.64
2016,3,11,15,30,720.0,117.0,1.6,21.0,503.0,781.36,598.55
2016,3,11,15,45,532.5,147.0,1.5,21.0,419.0,647.09,503.16
2016,3,11,16,0,345.0,177.0,1.4,21.0,335.0,506.9,399.06
2016,3,11,16,15,324.0,160.5,1.3,20.5,296.0,469.35,373.31
2016,3,11,16,30,303.0,144.0,1.2,20.0,257.0,431.05,345.53
2016,3,11,16,45,276.0,125.5,1.1,19.5,216.0,384.86,310.79
2016,3,11,17,0,249.0,107.0,1.0,19.0,175.0,338.69,274.95
2016,3,11,17,15,211.5,87.0,1.05,18.5,136.0,282.88,230.28
2016,3,11,17,30,174.0,67.0,1.1,18.0,97.0,228.15,184.6
2016,3,11,17,45,111.0,46.5,1.15,18.0,63.0,156.59,122.79
2016,3,11,18,0,48.0,26.0,1.2,18.0,29.0,71.81,43.45
2016,3,11,18,15,24.0,13.0,1.2,17.5,14.5,26.08,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.55,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,8.78,1.09
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,21.57,13.18
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,34.4,24.92
2016,3,12,7,45,0.0,56.5,2.1,14.5,56.5,49.41,38.48
2016,3,12,8,0,0.0,74.0,2.1,15.0,74.0,63.98,51.45
2016,3,12,8,15,0.0,92.0,2.1,15.0,92.0,78.77,64.47
2016,3,12,8,30,0.0,110.0,2.1,15.0,110.0,93.38,77.14
2016,3,12,8,45,25.0,149.5,2.1,15.5,161.5,117.74,97.93
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,143.71,119.7
2016,3,12,9,15,48.5,212.0,2.0,16.5,236.5,158.79,131.83
2016,3,12,9,30,47.0,235.0,1.9,17.0,260.0,179.1,140.36
2016,3,12,9,45,78.0,258.5,1.85,17.5,304.5,205.27,158.53
2016,3,12,10,0,109.0,282.0,1.8,18.0,349.0,235.45,180.07
2016,3,12,10,15,366.0,249.0,1.7,18.0,491.0,268.1,195.92
2016,3,12,10,30,623.0,216.0,1.6,18.0,633.0,336.56,243.23
2016,3,12,10,45,377.5,282.0,1.55,18.5,538.0,346.7,259.87
2016,3,12,11,0,132.0,348.0,1.5,19.0,443.0,330.99,253.09
2016,3,12,11,15,407.0,284.5,1.5,19.0,587.5,409.75,311.38
2016,3,12,11,30,682.0,221.0,1.5,19.0,732.0,519.0,393.19
2016,3,12,11,45,699.0,215.5,1.5,19.5,747.0,561.15,425.22
2016,3,12,12,0,716.0,210.0,1.5,20.0,762.0,603.14,456.82
2016,3,12,12,15,618.0,250.0,1.5,20.5,728.5,613.2,463.74
2016,3,12,12,30,520.0,290.0,1.5,21.0,695.0,613.63,463.22
2016,3,12,12,45,355.0,337.0,1.55,21.5,613.0,562.44,425.01
2016,3,12,13,0,190.0,384.0,1.6,22.0,531.0,498.26,376.42
2016,3,12,13,15,127.0,364.0,1.65,22.0,462.0,443.87,337.02
2016,3,12,13,30,64.0,344.0,1.7,22.0,393.0,374.92,285.8
2016,3,12,13,45,172.5,340.0,1.75,22.0,465.5,475.0,363.18
2016,3,12,14,0,281.0,336.0,1.8,22.0,538.0,581.45,442.51
2016,3,12,14,15,274.0,323.0,1.8,22.0,513.5,573.27,436.71
2016,3,12,14,30,267.0,310.0,1.8,22.0,489.0,563.36,430.57
2016,3,12,14,45,418.5,249.5,1.85,22.0,513.0,650.15,498.01
2016,3,12,15,0,570.0,189.0,1.9,22.0,537.0,722.46,553.89
2016,3,12,15,15,479.0,200.5,1.75,21.5,479.5,661.42,509.64
2016,3,12,15,30,388.0,212.0,1.6,21.0,422.0,582.93,453.42
2016,3,12,15,45,235.0,204.5,1.5,21.0,328.5,445.87,350.47
2016,3,12,16,0,82.0,197.0,1.4,21.0,235.0,279.53,220.99
2016,3,12,16,15,71.0,177.0,1.3,20.5,207.0,250.68,199.82
2016,3,12,16,30,60.0,157.0,1.2,20.0,179.0,221.78,177.54
2016,3,12,16,45,53.0,134.0,1.1,20.0,151.5,191.88,153.8
2016,3,12,17,0,46.0,111.0,1.0,20.0,124.0,161.57,129.24
2016,3,12,17,15,33.0,88.0,1.0,19.5,96.0,126.33,100.13
2016,3,12,17,30,20.0,65.0,1.0,19.0,68.0,90.62,69.95
2016,3,12,17,45,10.0,43.5,1.05,18.5,45.0,52.01,37.05
2016,3,12,18,0,0.0,22.0,1.1,18.0,22.0,19.9,8.31
2016,3,12,18,15,0.0,11.0,1.1,17.5,11.0,10.01,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,1.9,14.5,7.0,6.37,0.0
2016,3,13,7,0,0.0,14.0,2.1,15.0,14.0,12.31,4.06
2016,3,13,7,15,0.0,28.5,2.1,15.0,28.5,25.12,16.21
2016,3,13,7,30,0.0,43.0,2.1,15.0,43.0,37.93,27.96
2016,3,13,7,45,0.0,59.0,2.1,15.5,59.0,51.47,40.16
2016,3,13,8,0,0.0,75.0,2.1,16.0,75.0,64.86,52.01
2016,3,13,8,15,0.0,91.5,2.15,16.0,91.5,78.5,63.97
2016,3,13,8,30,0.0,108.0,2.2,16.0,108.0,92.0,75.62
2016,3,13,8,45,0.0,126.5,2.3,16.5,126.5,106.85,88.11
2016,3,13,9,0,0.0,145.0,2.4,17.0,145.0,121.5,100.25
2016,3,13,9,15,0.0,132.0,2.4,17.0,132.0,112.69,92.35
2016,3,13,9,30,0.0,119.0,2.4,17.0,119.0,103.37,80.32
2016,3,13,9,45,3.0,154.5,2.4,17.5,156.5,132.58,103.62
2016,3,13,10,0,6.0,190.0,2.4,18.0,194.0,162.11,126.74
2016,3,13,10,15,5.5,191.0,2.4,18.0,195.0,164.48,128.34
2016,3,13,10,30,5.0,192.0,2.4,18.0,196.0,166.56,129.81
2016,3,13,10,45,7.5,207.0,2.4,18.0,212.5,180.87,140.96
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,195.61,152.41
2016,3,13,11,15,19.0,261.5,2.45,18.0,276.0,233.87,182.29
2016,3,13,11,30,28.0,301.0,2.5,18.0,323.0,270.67,210.78
2016,3,13,11,45,30.0,309.0,2.65,18.5,333.0,283.08,219.97
2016,3,13,12,0,32.0,317.0,2.8,19.0,343.0,295.82,229.47
2016,3,13,12,15,18.5,248.5,2.9,19.0,263.5,230.91,179.23
2016,3,13,12,30,5.0,180.0,3.0,19.0,184.0,163.09,125.95
2016,3,13,12,45,2.5,127.5,3.15,19.0,129.5,115.11,87.83
2016,3,13,13,0,0.0,75.0,3.3,19.0,75.0,66.59,48.73
2016,3,13,13,15,17.0,193.5,3.35,19.0,206.5,191.11,149.07
2016,3,13,13,30,34.0,312.0,3.4,19.0,338.0,320.32,250.06
2016,3,13,13,45,21.5,265.5,3.45,19.5,282.0,259.25,202.03
2016,3,13,14,0,9.0,219.0,3.5,20.0,226.0,206.53,160.5
2016,3,13,14,15,8.5,211.0,3.45,20.0,217.5,199.63,155.39
2016,3,13,14,30,8.0,203.0,3.4,20.0,209.0,192.65,150.15
2016,3,13,14,45,396.5,158.5,3.4,20.5,402.5,533.74,425.23
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,830.25,643.24
2016,3,13,15,15,767.5,111.0,3.15,21.0,556.0,815.17,630.49
2016,3,13,15,30,750.0,108.0,2.9,21.0,516.0,801.6,621.21
2016,3,13,15,45,725.5,104.0,2.7,21.0,470.5,773.75,602.06
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,743.39,581.1
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,701.84,551.95
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,658.65,521.03
2016,3,13,16,45,602.0,79.5,1.45,20.0,279.0,609.21,483.65
2016,3,13,17,0,569.0,70.0,1.1,20.0,230.0,558.92,444.48
2016,3,13,17,15,499.5,61.0,1.05,19.0,180.0,481.8,387.02
2016,3,13,17,30,430.0,52.0,1.0,18.0,130.0,406.94,327.52
2016,3,13,17,45,333.5,39.0,1.0,17.5,87.5,312.46,248.32
2016,3,13,18,0,237.0,26.0,1.0,17.0,45.0,223.06,155.59
2016,3,13,18,15,118.5,13.0,1.0,16.5,22.5,82.84,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
