Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,12.73,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,22.68,12.72
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,30.85,21.23
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,38.74,28.61
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,44.51,33.9
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,50.07,38.8
2016,3,14,8,15,342.0,113.0,1.25,17.5,215.0,79.77,64.69
2016,3,14,8,30,73.0,158.0,1.3,18.0,186.0,121.93,100.72
2016,3,14,8,45,104.5,182.5,1.4,18.5,229.0,132.52,109.15
2016,3,14,9,0,136.0,207.0,1.5,19.0,272.0,147.69,121.4
2016,3,14,9,15,139.0,229.0,1.6,19.5,301.0,160.69,131.66
2016,3,14,9,30,142.0,251.0,1.7,20.0,330.0,187.11,141.78
2016,3,14,9,45,150.0,271.5,1.8,20.5,360.5,215.21,161.22
2016,3,14,10,0,158.0,292.0,1.9,21.0,391.0,244.57,182.98
2016,3,14,10,15,503.0,202.0,1.95,21.0,539.5,264.05,186.16
2016,3,14,10,30,848.0,112.0,2.0,21.0,688.0,331.2,231.6
2016,3,14,10,45,622.0,214.0,2.1,21.5,645.5,378.83,277.68
2016,3,14,11,0,396.0,316.0,2.2,22.0,603.0,409.0,306.36
2016,3,14,11,15,632.5,218.5,2.25,22.0,692.0,462.04,347.01
2016,3,14,11,30,869.0,121.0,2.3,22.0,781.0,537.67,405.88
2016,3,14,11,45,500.5,254.5,2.35,22.0,636.0,492.18,374.3
2016,3,14,12,0,132.0,388.0,2.4,22.0,491.0,415.13,315.72
2016,3,14,12,15,209.5,384.0,2.4,22.0,548.0,472.39,359.7
2016,3,14,12,30,287.0,380.0,2.4,22.0,605.0,538.91,409.47
2016,3,14,12,45,303.5,373.5,2.4,22.0,611.0,562.78,427.35
2016,3,14,13,0,320.0,367.0,2.4,22.0,617.0,586.52,445.32
2016,3,14,13,15,574.0,254.0,2.4,22.0,692.5,698.13,530.99
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,809.63,613.14
2016,3,14,13,45,815.0,142.5,2.4,22.0,746.0,823.52,622.31
2016,3,14,14,0,802.0,144.0,2.4,22.0,724.0,833.9,630.06
2016,3,14,14,15,674.0,186.0,2.35,21.5,661.0,790.64,601.52
2016,3,14,14,30,546.0,228.0,2.3,21.0,598.0,731.79,559.97
2016,3,14,14,45,273.0,161.5,2.3,21.0,346.5,431.6,339.58
2016,3,14,15,0,0.0,95.0,2.3,21.0,95.0,84.3,62.88
2016,3,14,15,15,353.5,111.0,2.05,20.5,304.5,451.14,362.76
2016,3,14,15,30,707.0,127.0,1.8,20.0,514.0,789.66,610.6
2016,3,14,15,45,353.5,72.0,1.6,20.0,265.5,413.8,331.53
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,14.98,6.78
2016,3,14,16,15,272.0,65.5,1.25,19.5,169.0,323.31,266.42
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,609.47,485.4
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,544.68,434.2
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,480.99,385.61
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,403.39,325.42
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,328.92,265.02
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,236.7,187.86
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,134.95,94.82
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,47.19,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,158.5,15.0,2.55,11.5,29.0,12.11,0.0
2016,3,15,7,0,317.0,30.0,2.8,12.0,58.0,24.41,14.66
2016,3,15,7,15,423.0,40.0,2.8,12.5,105.5,31.65,22.26
2016,3,15,7,30,529.0,50.0,2.8,13.0,153.0,38.69,28.93
2016,3,15,7,45,598.5,56.5,2.8,14.0,206.0,42.49,32.44
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,46.25,35.71
2016,3,15,8,15,710.0,68.0,2.85,15.5,312.0,53.27,41.82
2016,3,15,8,30,752.0,73.0,2.9,16.0,365.0,55.86,43.9
2016,3,15,8,45,785.0,75.5,3.0,16.5,416.5,56.4,44.14
2016,3,15,9,0,818.0,78.0,3.1,17.0,468.0,56.99,44.41
2016,3,15,9,15,838.5,80.5,3.05,17.5,514.5,57.49,44.6
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,119.85,65.26
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.0,174.66,99.55
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,230.88,143.7
2016,3,15,10,15,905.0,87.5,2.95,19.5,680.0,286.75,191.7
2016,3,15,10,30,916.0,89.0,2.9,20.0,715.0,342.87,240.97
2016,3,15,10,45,924.0,90.0,2.85,20.5,743.5,397.56,288.84
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,451.71,335.17
2016,3,15,11,15,937.0,92.0,2.7,21.0,792.0,503.74,379.15
2016,3,15,11,30,942.0,93.0,2.6,21.0,812.0,554.48,420.81
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.0,601.81,458.0
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,647.12,492.48
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,688.38,524.03
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,727.1,553.02
2016,3,15,12,45,942.0,96.0,2.35,22.0,837.5,761.97,578.43
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,793.85,600.06
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,820.36,618.32
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,843.56,634.4
2016,3,15,13,45,920.5,97.0,2.3,22.0,782.5,859.65,645.73
2016,3,15,14,0,910.0,98.0,2.3,22.0,760.0,872.11,654.8
2016,3,15,14,15,901.0,96.5,2.25,22.0,731.0,879.55,660.22
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,883.38,663.39
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,878.1,661.04
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,877.41,662.06
2016,3,15,15,15,839.5,93.5,2.1,22.0,586.0,863.38,653.2
2016,3,15,15,30,823.0,91.0,2.0,22.0,544.0,846.05,642.29
2016,3,15,15,45,796.5,88.5,1.95,22.0,496.5,816.94,623.8
2016,3,15,16,0,770.0,86.0,1.9,22.0,449.0,785.12,603.39
2016,3,15,16,15,738.5,82.0,1.7,21.5,398.5,744.85,576.59
2016,3,15,16,30,707.0,78.0,1.5,21.0,348.0,707.65,551.49
2016,3,15,16,45,662.5,72.0,1.35,20.5,296.0,651.58,512.37
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,595.13,471.67
2016,3,15,17,15,551.0,58.5,1.2,19.0,192.5,520.02,416.8
2016,3,15,17,30,484.0,51.0,1.2,18.0,141.0,446.93,360.02
2016,3,15,17,45,380.0,39.5,1.25,17.5,96.0,346.6,276.73
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,253.67,185.15
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,96.12,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,14.77,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,28.88,18.52
2016,3,16,7,15,227.0,55.5,2.45,14.5,93.5,42.41,31.52
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,56.38,44.34
2016,3,16,7,45,362.5,91.5,2.6,15.5,184.5,67.47,54.34
2016,3,16,8,0,413.0,108.0,2.7,16.0,232.0,78.09,63.66
2016,3,16,8,15,459.5,120.0,2.8,16.5,281.5,85.06,69.55
2016,3,16,8,30,506.0,132.0,2.9,17.0,331.0,91.74,75.04
2016,3,16,8,45,542.0,140.5,3.0,17.5,379.0,95.7,78.08
2016,3,16,9,0,578.0,149.0,3.1,18.0,427.0,99.49,80.93
2016,3,16,9,15,604.5,156.0,3.2,18.5,472.0,104.86,85.11
2016,3,16,9,30,631.0,163.0,3.3,19.0,517.0,150.31,96.19
2016,3,16,9,45,663.5,162.5,3.4,20.0,559.0,194.12,123.35
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,241.58,159.43
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,291.41,201.22
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,342.37,244.74
2016,3,16,10,45,741.5,169.5,3.7,22.5,698.0,391.41,286.62
2016,3,16,11,0,758.0,169.0,3.8,23.0,727.0,441.2,328.41
2016,3,16,11,15,766.0,171.0,3.85,23.5,747.0,489.65,368.26
2016,3,16,11,30,774.0,173.0,3.9,24.0,767.0,537.59,406.64
2016,3,16,11,45,786.0,170.0,3.95,24.5,781.5,584.26,443.12
2016,3,16,12,0,798.0,167.0,4.0,25.0,796.0,627.75,476.46
2016,3,16,12,15,801.5,167.0,4.05,25.0,801.5,667.49,507.25
2016,3,16,12,30,805.0,167.0,4.1,25.0,807.0,705.38,536.18
2016,3,16,12,45,836.5,149.5,4.15,25.0,811.0,744.86,566.44
2016,3,16,13,0,868.0,132.0,4.2,25.0,815.0,782.97,595.19
2016,3,16,13,15,762.5,183.0,4.2,25.0,776.0,783.82,594.83
2016,3,16,13,30,657.0,234.0,4.2,25.0,737.0,774.47,586.95
2016,3,16,13,45,656.5,225.5,4.25,25.0,717.0,786.87,597.19
2016,3,16,14,0,656.0,217.0,4.3,25.0,697.0,796.4,605.3
2016,3,16,14,15,688.5,192.5,4.2,24.5,679.0,815.07,621.4
2016,3,16,14,30,721.0,168.0,4.1,24.0,661.0,830.48,634.16
2016,3,16,14,45,731.0,152.5,4.0,24.0,630.5,832.49,636.24
2016,3,16,15,0,741.0,137.0,3.9,24.0,600.0,830.94,636.07
2016,3,16,15,15,769.5,116.0,3.65,23.5,568.5,830.79,637.57
2016,3,16,15,30,798.0,95.0,3.4,23.0,537.0,831.77,639.92
2016,3,16,15,45,733.0,101.0,3.15,22.5,480.5,783.9,607.66
2016,3,16,16,0,668.0,107.0,2.9,22.0,424.0,730.74,571.49
2016,3,16,16,15,620.5,108.5,2.65,21.0,377.5,685.39,541.45
2016,3,16,16,30,573.0,110.0,2.4,20.0,331.0,638.37,509.34
2016,3,16,16,45,541.0,98.0,2.15,19.5,282.5,587.75,472.59
2016,3,16,17,0,509.0,86.0,1.9,19.0,234.0,536.29,433.96
2016,3,16,17,15,451.0,74.0,1.85,18.0,185.5,460.96,376.22
2016,3,16,17,30,393.0,62.0,1.8,17.0,137.0,393.19,321.26
2016,3,16,17,45,307.5,46.5,1.75,16.5,93.5,304.4,245.73
2016,3,16,18,0,222.0,31.0,1.7,16.0,50.0,221.7,165.1
2016,3,16,18,15,111.0,15.5,1.75,15.5,25.0,81.44,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,12.78,0.0
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,25.9,16.59
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,33.1,23.89
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,40.08,30.53
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,44.61,34.75
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,48.99,38.65
2016,3,17,8,15,712.0,72.0,1.15,13.0,324.5,56.22,44.89
2016,3,17,8,30,754.0,77.0,1.0,14.0,378.0,58.69,46.76
2016,3,17,8,45,781.0,82.0,0.9,15.0,429.0,60.98,48.42
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,63.18,49.97
2016,3,17,9,15,829.0,90.0,0.85,16.5,527.5,71.54,56.94
2016,3,17,9,30,850.0,93.0,0.9,17.0,575.0,125.89,68.16
2016,3,17,9,45,866.0,96.0,0.95,17.5,616.5,181.8,105.07
2016,3,17,10,0,882.0,99.0,1.0,18.0,658.0,246.29,156.2
2016,3,17,10,15,893.0,101.0,1.25,18.5,694.0,302.16,204.05
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,358.29,253.06
2016,3,17,10,45,912.0,104.5,1.75,19.5,758.0,413.0,300.72
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,467.19,347.04
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,518.86,390.81
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,569.26,432.55
2016,3,17,11,45,931.5,109.5,2.5,20.0,838.5,616.67,471.31
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,662.11,507.81
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,703.1,540.0
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,741.6,569.83
2016,3,17,12,45,932.5,110.0,3.0,20.5,851.0,776.15,595.14
2016,3,17,13,0,932.0,109.0,3.1,21.0,846.0,807.82,616.71
2016,3,17,13,15,927.5,108.5,3.1,21.0,832.0,833.87,634.98
2016,3,17,13,30,923.0,108.0,3.1,21.0,818.0,856.6,651.02
2016,3,17,13,45,913.0,108.5,3.15,21.0,795.5,872.45,662.74
2016,3,17,14,0,903.0,109.0,3.2,21.0,773.0,884.69,672.17
2016,3,17,14,15,894.0,107.0,3.15,20.5,743.5,891.55,678.73
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,894.81,683.02
2016,3,17,14,45,870.0,104.0,3.1,20.0,677.0,898.45,686.82
2016,3,17,15,0,855.0,103.0,3.1,20.0,640.0,890.81,682.97
2016,3,17,15,15,838.0,100.0,2.9,20.0,598.0,875.61,672.71
2016,3,17,15,30,821.0,97.0,2.7,20.0,556.0,857.07,660.25
2016,3,17,15,45,796.0,94.5,2.55,20.0,508.0,829.02,641.52
2016,3,17,16,0,771.0,92.0,2.4,20.0,460.0,798.18,620.81
2016,3,17,16,15,739.5,87.5,2.15,19.0,409.0,761.96,597.61
2016,3,17,16,30,708.0,83.0,1.9,18.0,358.0,719.4,569.22
2016,3,17,16,45,657.5,78.0,1.65,17.5,304.5,659.39,526.1
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,599.19,481.51
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,522.11,424.51
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,446.97,365.36
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,339.73,275.7
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,239.61,181.98
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,115.12,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,13.99,0.6
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,28.45,19.07
2016,3,18,7,15,441.0,46.0,1.5,9.5,120.5,36.4,27.01
2016,3,18,7,30,543.0,57.0,1.5,10.0,170.0,44.09,34.31
2016,3,18,7,45,609.5,64.0,1.55,10.5,225.0,48.06,38.01
2016,3,18,8,0,676.0,71.0,1.6,11.0,280.0,51.95,41.46
2016,3,18,8,15,717.0,76.5,1.55,12.0,334.0,54.44,43.45
2016,3,18,8,30,758.0,82.0,1.5,13.0,388.0,62.54,50.35
2016,3,18,8,45,783.5,87.5,1.5,14.0,439.0,65.06,52.19
2016,3,18,9,0,809.0,93.0,1.5,15.0,490.0,67.47,53.91
2016,3,18,9,15,830.0,96.5,1.55,15.0,537.5,80.15,52.71
2016,3,18,9,30,851.0,100.0,1.6,15.0,585.0,135.06,75.25
2016,3,18,9,45,867.0,102.5,1.65,15.5,627.0,190.78,113.21
2016,3,18,10,0,883.0,105.0,1.7,16.0,669.0,247.93,159.52
2016,3,18,10,15,894.0,107.0,1.75,16.0,704.5,310.91,213.92
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,367.22,263.8
2016,3,18,10,45,917.0,108.5,1.85,16.5,769.5,421.99,311.52
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,476.57,357.98
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,528.71,401.88
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,579.56,443.53
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.0,626.94,480.83
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,672.41,515.66
2016,3,18,12,15,945.0,110.5,2.05,18.0,866.0,714.27,548.0
2016,3,18,12,30,945.0,111.0,2.1,18.0,869.0,753.62,577.93
2016,3,18,12,45,945.0,109.0,2.15,18.0,864.0,787.97,603.49
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,819.38,625.63
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,846.47,643.96
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,870.24,660.03
2016,3,18,13,45,933.5,104.5,2.05,18.5,810.5,888.78,671.3
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,903.77,680.25
2016,3,18,14,15,920.5,101.5,1.9,18.5,759.5,911.76,686.65
2016,3,18,14,30,912.0,100.0,1.8,18.0,730.0,916.08,690.76
2016,3,18,14,45,900.5,98.0,1.7,18.0,694.0,913.58,689.13
2016,3,18,15,0,889.0,96.0,1.6,18.0,658.0,907.48,685.29
2016,3,18,15,15,873.5,93.5,1.45,18.0,615.0,902.19,681.47
2016,3,18,15,30,858.0,91.0,1.3,18.0,572.0,885.26,669.85
2016,3,18,15,45,836.5,87.5,1.2,18.0,524.0,858.62,652.53
2016,3,18,16,0,815.0,84.0,1.1,18.0,476.0,829.03,633.25
2016,3,18,16,15,784.5,80.0,1.0,17.5,424.0,788.5,607.39
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,745.86,579.61
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,693.54,543.09
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,636.25,501.83
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,560.3,446.9
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,486.2,390.15
2016,3,18,17,45,418.0,41.5,0.75,15.5,108.5,378.24,302.91
2016,3,18,18,0,305.0,31.0,0.8,15.0,60.0,277.76,211.07
2016,3,18,18,15,152.5,15.5,0.85,14.5,30.0,135.99,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.5,0.8,9.5,9.5,8.34,0.0
2016,3,19,7,0,0.0,19.0,0.9,10.0,19.0,16.71,8.95
2016,3,19,7,15,0.0,39.0,1.3,10.0,39.0,34.41,25.24
2016,3,19,7,30,0.0,59.0,1.7,10.0,59.0,51.07,40.62
2016,3,19,7,45,0.0,82.5,2.1,10.0,82.5,70.08,57.95
2016,3,19,8,0,0.0,106.0,2.5,10.0,106.0,88.75,74.72
2016,3,19,8,15,0.0,116.5,2.65,10.0,116.5,97.86,82.7
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,106.83,90.44
2016,3,19,8,45,0.5,141.0,2.95,10.5,141.5,118.25,100.06
2016,3,19,9,0,1.0,155.0,3.1,11.0,156.0,129.55,109.44
2016,3,19,9,15,0.5,133.0,3.1,11.0,133.5,114.08,91.28
2016,3,19,9,30,0.0,111.0,3.1,11.0,111.0,97.21,76.9
2016,3,19,9,45,0.0,70.0,3.1,11.5,70.0,61.98,46.97
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,25.63,16.11
2016,3,19,10,15,0.0,43.0,3.0,12.0,43.0,38.05,26.57
2016,3,19,10,30,0.0,57.0,2.9,12.0,57.0,50.5,36.97
2016,3,19,10,45,0.0,66.0,2.8,12.0,66.0,58.52,43.61
2016,3,19,11,0,0.0,75.0,2.7,12.0,75.0,66.56,50.24
2016,3,19,11,15,0.0,77.0,2.55,12.0,77.0,68.36,51.67
2016,3,19,11,30,0.0,79.0,2.4,12.0,79.0,70.16,53.11
2016,3,19,11,45,1.5,120.5,2.3,12.5,122.0,107.63,83.89
2016,3,19,12,0,3.0,162.0,2.2,13.0,165.0,145.15,114.21
2016,3,19,12,15,4.0,169.0,2.1,13.0,172.5,152.39,119.98
2016,3,19,12,30,5.0,176.0,2.0,13.0,180.0,159.78,125.94
2016,3,19,12,45,2.5,112.5,1.9,13.0,114.5,101.85,78.82
2016,3,19,13,0,0.0,49.0,1.8,13.0,49.0,43.48,30.69
2016,3,19,13,15,0.0,70.5,1.8,13.0,70.5,62.6,46.64
2016,3,19,13,30,0.0,92.0,1.8,13.0,92.0,81.75,62.49
2016,3,19,13,45,0.0,75.0,1.85,13.0,75.0,66.57,49.98
2016,3,19,14,0,0.0,58.0,1.9,13.0,58.0,51.42,37.47
2016,3,19,14,15,0.0,83.0,2.1,12.5,83.0,73.65,56.15
2016,3,19,14,30,0.0,108.0,2.3,12.0,108.0,96.22,75.12
2016,3,19,14,45,0.0,119.5,2.5,12.0,119.5,106.92,84.14
2016,3,19,15,0,0.0,131.0,2.7,12.0,131.0,117.94,93.48
2016,3,19,15,15,0.0,122.0,2.85,11.5,122.0,109.72,87.05
2016,3,19,15,30,0.0,113.0,3.0,11.0,113.0,101.48,80.56
2016,3,19,15,45,0.0,90.5,3.15,11.0,90.5,80.31,62.95
2016,3,19,16,0,0.0,68.0,3.3,11.0,68.0,60.13,46.0
2016,3,19,16,15,0.0,60.0,3.45,10.5,60.0,53.01,40.15
2016,3,19,16,30,0.0,52.0,3.6,10.0,52.0,45.9,34.23
2016,3,19,16,45,0.0,44.0,3.75,10.0,44.0,38.81,28.17
2016,3,19,17,0,0.0,36.0,3.9,10.0,36.0,31.72,22.04
2016,3,19,17,15,0.0,28.0,4.05,9.5,28.0,24.64,15.89
2016,3,19,17,30,0.0,20.0,4.2,9.0,20.0,17.58,9.65
2016,3,19,17,45,0.0,13.5,4.35,8.5,13.5,11.85,4.52
2016,3,19,18,0,0.0,7.0,4.5,8.0,7.0,6.14,0.0
2016,3,19,18,15,0.0,3.5,4.5,7.5,3.5,3.07,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,8.0,3.0,2.0,8.0,7.02,0.0
2016,3,20,7,0,0.0,16.0,3.1,2.0,16.0,14.06,7.01
2016,3,20,7,15,0.0,28.5,3.1,2.0,28.5,25.1,17.55
2016,3,20,7,30,0.0,41.0,3.1,2.0,41.0,36.16,28.1
2016,3,20,7,45,0.0,54.5,3.1,2.5,54.5,48.13,39.31
2016,3,20,8,0,0.0,68.0,3.1,3.0,68.0,59.88,50.12
2016,3,20,8,15,0.0,89.5,3.05,3.0,89.5,77.61,66.35
2016,3,20,8,30,0.0,111.0,3.0,3.0,111.0,95.01,82.06
2016,3,20,8,45,0.0,113.5,3.0,3.5,113.5,97.7,84.06
2016,3,20,9,0,0.0,116.0,3.0,4.0,116.0,100.25,85.93
2016,3,20,9,15,24.5,180.0,2.95,4.0,194.0,142.0,117.15
2016,3,20,9,30,49.0,244.0,2.9,4.0,272.0,190.33,156.06
2016,3,20,9,45,34.5,241.5,2.85,4.5,262.0,194.24,158.91
2016,3,20,10,0,20.0,239.0,2.8,5.0,252.0,203.66,166.83
2016,3,20,10,15,10.0,191.5,2.7,5.0,198.0,166.95,136.36
2016,3,20,10,30,0.0,144.0,2.6,5.0,144.0,126.02,102.17
2016,3,20,10,45,5.0,185.0,2.55,5.5,189.0,162.59,132.41
2016,3,20,11,0,10.0,226.0,2.5,6.0,234.0,199.8,162.65
2016,3,20,11,15,17.5,265.0,2.45,6.0,279.0,237.35,193.13
2016,3,20,11,30,25.0,304.0,2.4,6.0,324.0,276.13,224.34
2016,3,20,11,45,15.5,246.0,2.4,6.5,259.0,224.31,181.84
2016,3,20,12,0,6.0,188.0,2.4,7.0,194.0,169.75,136.92
2016,3,20,12,15,4.0,169.5,2.35,7.0,173.5,152.87,123.07
2016,3,20,12,30,2.0,151.0,2.3,7.0,153.0,135.56,108.72
2016,3,20,12,45,1.5,150.5,2.25,7.0,152.0,135.04,108.32
2016,3,20,13,0,1.0,150.0,2.2,7.0,151.0,134.48,107.87
2016,3,20,13,15,3.5,168.5,2.1,7.0,171.5,153.42,123.71
2016,3,20,13,30,6.0,187.0,2.0,7.0,192.0,172.78,139.8
2016,3,20,13,45,6.5,194.5,1.95,7.0,200.0,180.76,146.46
2016,3,20,14,0,7.0,202.0,1.9,7.0,208.0,188.93,153.33
2016,3,20,14,15,12.5,226.5,1.85,7.0,236.0,217.96,177.49
2016,3,20,14,30,18.0,251.0,1.8,7.0,264.0,248.21,202.47
2016,3,20,14,45,14.0,229.5,1.75,7.0,239.0,225.22,183.87
2016,3,20,15,0,10.0,208.0,1.7,7.0,214.0,201.88,165.05
2016,3,20,15,15,5.0,153.5,1.7,7.0,156.5,144.58,117.77
2016,3,20,15,30,0.0,99.0,1.7,7.0,99.0,88.16,70.31
2016,3,20,15,45,0.0,103.0,1.7,7.0,103.0,92.22,74.09
2016,3,20,16,0,0.0,107.0,1.7,7.0,107.0,96.63,78.11
2016,3,20,16,15,0.0,95.0,1.65,6.5,95.0,85.46,68.88
2016,3,20,16,30,0.0,83.0,1.6,6.0,83.0,74.24,59.52
2016,3,20,16,45,0.0,71.0,1.55,6.0,71.0,62.97,49.86
2016,3,20,17,0,0.0,59.0,1.5,6.0,59.0,52.12,40.42
2016,3,20,17,15,0.0,46.5,1.3,5.5,46.5,41.03,30.7
2016,3,20,17,30,0.0,34.0,1.1,5.0,34.0,29.96,20.83
2016,3,20,17,45,0.0,23.0,0.95,5.0,23.0,20.24,12.01
2016,3,20,18,0,0.0,12.0,0.8,5.0,12.0,10.54,3.13
2016,3,20,18,15,0.0,6.0,0.7,4.5,6.0,5.26,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,16.71,6.77
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,34.26,25.28
2016,3,21,7,15,434.0,54.0,3.15,2.5,134.0,42.83,33.85
2016,3,21,7,30,530.0,66.0,3.4,3.0,185.0,51.09,41.82
2016,3,21,7,45,603.0,72.0,3.65,3.5,241.5,53.91,44.5
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,56.78,47.06
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,59.43,49.29
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,61.98,51.37
2016,3,21,8,45,801.0,91.0,4.2,5.5,464.0,67.23,55.87
2016,3,21,9,0,842.0,92.0,4.3,6.0,519.0,66.33,54.75
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.5,92.19,56.62
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,149.25,85.78
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.5,213.8,134.6
2016,3,21,10,0,924.0,100.0,4.2,8.0,705.0,271.97,184.59
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.5,330.0,237.92
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,388.12,291.84
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,444.6,343.35
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,500.38,392.97
2016,3,21,11,15,962.0,108.5,4.1,9.0,853.0,553.81,440.11
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,605.81,484.82
2016,3,21,11,45,966.5,111.5,4.1,9.5,884.0,654.17,524.58
2016,3,21,12,0,967.0,113.0,4.1,10.0,895.0,700.38,561.51
2016,3,21,12,15,967.0,113.0,4.1,10.0,898.0,742.59,595.6
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,782.21,627.06
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,817.94,653.24
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,850.72,676.35
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,877.44,695.93
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,900.71,713.11
2016,3,21,13,45,957.5,104.5,4.2,11.0,840.0,919.34,727.06
2016,3,21,14,0,954.0,102.0,4.2,11.0,818.0,934.33,738.56
2016,3,21,14,15,945.0,100.5,4.15,11.0,787.5,941.94,744.61
2016,3,21,14,30,936.0,99.0,4.1,11.0,757.0,945.77,748.24
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.5,943.54,747.73
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,937.63,744.8
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,923.54,737.2
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,914.66,733.56
2016,3,21,15,45,860.5,87.5,3.7,10.0,545.0,887.76,715.43
2016,3,21,16,0,838.0,85.0,3.6,10.0,496.0,857.88,695.19
2016,3,21,16,15,808.5,81.0,3.25,9.5,443.0,817.41,666.67
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,774.75,636.02
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,717.13,592.4
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,664.61,551.6
2016,3,21,17,15,627.5,60.5,2.1,8.0,224.5,590.01,494.21
2016,3,21,17,30,564.0,54.0,1.9,7.0,170.0,517.04,435.12
2016,3,21,17,45,460.5,43.5,1.7,6.0,120.0,413.49,347.2
2016,3,21,18,0,357.0,33.0,1.5,5.0,70.0,316.5,256.43
2016,3,21,18,15,178.5,16.5,1.5,4.5,35.0,157.95,27.29
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,10.01,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,21.21,10.99
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,33.16,24.25
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,40.03,31.13
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,46.7,37.53
2016,3,22,7,45,636.5,66.5,1.2,5.5,248.0,49.38,40.04
2016,3,22,8,0,705.0,72.0,1.2,6.0,304.0,52.08,42.42
2016,3,22,8,15,743.5,77.0,1.45,7.0,359.0,59.52,48.91
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,61.84,50.65
2016,3,22,8,45,813.5,84.5,1.95,9.0,467.0,62.13,50.52
2016,3,22,9,0,845.0,87.0,2.2,10.0,520.0,62.47,50.45
2016,3,22,9,15,864.5,90.5,2.4,10.5,567.5,92.63,53.88
2016,3,22,9,30,884.0,94.0,2.6,11.0,615.0,149.67,83.96
2016,3,22,9,45,899.0,95.5,2.8,11.5,657.0,214.35,132.98
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,271.87,182.06
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,329.28,233.99
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,386.79,286.45
2016,3,22,10,45,942.0,102.5,3.35,12.5,798.5,443.04,336.8
2016,3,22,11,0,950.0,104.0,3.5,13.0,827.0,498.71,385.48
2016,3,22,11,15,955.0,104.5,3.6,13.0,847.5,551.32,431.18
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,602.56,474.67
2016,3,22,11,45,962.5,105.5,3.8,13.5,880.0,650.79,513.87
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,697.01,550.51
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,739.72,584.55
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,779.89,616.09
2016,3,22,12,45,965.0,106.5,4.05,14.5,892.5,815.32,641.17
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,847.75,663.57
2016,3,22,13,15,960.0,105.5,4.1,15.0,873.0,874.66,683.0
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,898.16,700.08
2016,3,22,13,45,948.5,105.0,4.15,15.0,836.0,915.75,713.35
2016,3,22,14,0,941.0,105.0,4.2,15.0,813.0,929.7,724.22
2016,3,22,14,15,932.0,103.5,4.2,15.0,783.0,937.07,730.37
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,940.72,734.1
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,936.01,732.38
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,927.69,728.4
2016,3,22,15,15,876.0,98.0,4.2,15.0,632.5,921.31,725.02
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,902.9,713.22
2016,3,22,15,45,835.0,92.5,4.05,15.0,539.5,873.85,694.11
2016,3,22,16,0,810.0,90.0,4.0,15.0,490.0,841.93,672.86
2016,3,22,16,15,780.0,86.0,3.75,14.5,438.0,801.3,645.23
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,758.53,615.53
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,707.27,578.84
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,650.29,536.51
2016,3,22,17,15,602.0,63.0,2.95,12.0,222.0,575.37,479.33
2016,3,22,17,30,540.0,55.0,2.8,11.0,168.0,502.1,420.44
2016,3,22,17,45,440.0,44.5,2.65,10.5,118.5,401.49,334.66
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,307.16,247.26
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,154.86,44.76
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,9.1,0.0
2016,3,23,6,45,159.5,30.0,3.15,6.5,48.5,23.44,13.2
2016,3,23,7,0,274.0,50.0,3.3,7.0,86.0,38.59,28.81
2016,3,23,7,15,359.0,65.5,3.35,7.5,135.5,49.72,39.5
2016,3,23,7,30,444.0,81.0,3.4,8.0,185.0,60.47,49.56
2016,3,23,7,45,521.0,88.5,3.45,8.5,241.0,66.88,55.41
2016,3,23,8,0,598.0,96.0,3.5,9.0,297.0,70.29,58.34
2016,3,23,8,15,640.0,104.0,3.6,10.0,351.0,73.81,61.14
2016,3,23,8,30,682.0,112.0,3.7,11.0,405.0,77.18,63.71
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.5,76.02,62.21
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,75.04,60.89
2016,3,23,9,15,790.0,120.0,4.1,13.5,559.5,107.21,65.24
2016,3,23,9,30,812.0,124.0,4.2,14.0,607.0,168.78,101.2
2016,3,23,9,45,836.0,124.0,4.3,14.5,650.5,222.01,140.8
2016,3,23,10,0,860.0,124.0,4.4,15.0,694.0,277.62,187.69
2016,3,23,10,15,871.0,126.5,4.45,15.5,729.5,333.72,237.53
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,390.25,287.88
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,445.3,336.42
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,503.44,386.2
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,554.98,429.65
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,605.31,470.94
2016,3,23,11,45,927.0,127.5,4.85,18.5,877.0,652.78,509.01
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,698.71,544.96
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,740.06,577.54
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,778.95,607.71
2016,3,23,12,45,940.5,121.5,4.95,19.0,892.0,814.95,634.77
2016,3,23,13,0,945.0,118.0,5.0,19.0,888.0,848.25,659.05
2016,3,23,13,15,941.0,117.5,5.0,19.0,873.5,874.79,678.23
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,898.0,695.11
2016,3,23,13,45,933.5,114.5,5.0,19.0,837.0,916.18,708.55
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,930.81,719.64
2016,3,23,14,15,921.0,110.0,4.95,19.0,785.0,937.55,724.97
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,940.58,727.89
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,937.15,726.82
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,938.8,729.57
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,924.35,721.33
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,906.46,710.81
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,877.75,691.2
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,846.15,669.59
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,804.8,641.78
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,766.69,615.92
2016,3,23,16,45,699.0,79.5,3.6,16.5,333.5,706.53,572.95
2016,3,23,17,0,650.0,75.0,3.4,16.0,278.0,646.04,528.42
2016,3,23,17,15,587.0,67.0,3.25,15.0,224.0,570.48,471.27
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,496.54,412.41
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,392.02,324.19
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,294.04,235.52
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,150.3,57.22
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,12.73,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,24.54,14.4
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,37.77,27.71
2016,3,24,7,15,381.5,63.0,3.0,11.5,139.5,47.79,37.2
2016,3,24,7,30,467.0,77.0,3.0,12.0,189.0,57.48,46.13
