Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,45,529.0,86.0,3.05,12.5,242.0,64.43,52.37
2016,3,24,8,0,591.0,95.0,3.1,13.0,295.0,69.09,56.36
2016,3,24,8,15,632.5,102.0,3.25,13.5,348.0,71.86,58.55
2016,3,24,8,30,674.0,109.0,3.4,14.0,401.0,74.52,60.59
2016,3,24,8,45,710.0,112.5,3.55,15.0,453.0,74.49,60.11
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,74.52,59.7
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,110.16,65.79
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,163.55,96.15
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,223.08,140.97
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,277.5,186.32
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,332.37,234.98
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,387.75,284.38
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.5,441.59,331.48
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,495.35,377.47
2016,3,24,11,15,884.5,133.0,5.3,20.0,829.0,546.02,420.58
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,596.26,462.26
2016,3,24,11,45,890.0,135.5,5.35,20.0,859.0,641.62,499.47
2016,3,24,12,0,891.0,137.0,5.4,20.0,870.0,685.06,534.45
2016,3,24,12,15,891.0,137.5,5.35,20.0,872.0,724.88,565.75
2016,3,24,12,30,891.0,138.0,5.3,20.0,874.0,762.35,594.71
2016,3,24,12,45,870.5,148.0,5.3,20.5,863.5,795.72,618.69
2016,3,24,13,0,850.0,158.0,5.3,21.0,853.0,821.73,636.5
2016,3,24,13,15,659.0,237.0,5.3,21.0,771.0,777.02,601.68
2016,3,24,13,30,468.0,316.0,5.3,21.0,689.0,715.19,553.43
2016,3,24,13,45,643.0,236.0,5.3,21.0,734.0,806.4,625.28
2016,3,24,14,0,818.0,156.0,5.3,21.0,779.0,890.25,687.75
2016,3,24,14,15,807.5,154.0,5.25,20.5,749.5,895.14,692.78
2016,3,24,14,30,797.0,152.0,5.2,20.0,720.0,896.51,695.93
2016,3,24,14,45,418.5,211.0,5.2,20.0,508.5,627.92,496.5
2016,3,24,15,0,40.0,270.0,5.2,20.0,297.0,308.28,242.42
2016,3,24,15,15,383.0,205.0,5.1,19.5,429.0,599.7,479.94
2016,3,24,15,30,726.0,140.0,5.0,19.0,561.0,845.41,668.43
2016,3,24,15,45,703.5,133.5,4.9,19.0,514.0,815.33,646.3
2016,3,24,16,0,681.0,127.0,4.8,19.0,467.0,782.63,623.77
2016,3,24,16,15,646.5,120.5,4.65,18.5,416.5,737.18,592.42
2016,3,24,16,30,612.0,114.0,4.5,18.0,366.0,690.06,559.27
2016,3,24,16,45,578.5,102.5,4.4,18.0,314.5,636.86,519.83
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,582.8,478.66
2016,3,24,17,15,479.5,80.5,4.2,17.5,211.5,504.67,417.63
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,426.49,353.47
2016,3,24,17,45,319.0,55.5,4.05,17.0,113.0,329.74,270.71
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,239.84,190.0
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,123.06,54.48
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.0,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.68,0.0
2016,3,25,6,45,36.5,32.5,2.6,14.5,37.5,26.91,16.41
2016,3,25,7,0,73.0,54.0,2.7,15.0,64.0,43.49,32.28
2016,3,25,7,15,106.5,77.0,2.8,15.5,99.0,60.64,47.93
2016,3,25,7,30,140.0,100.0,2.9,16.0,134.0,77.34,62.89
2016,3,25,7,45,180.5,118.0,3.0,16.5,173.0,90.54,74.44
2016,3,25,8,0,221.0,136.0,3.1,17.0,212.0,98.85,81.45
2016,3,25,8,15,209.0,161.0,3.1,17.5,242.5,119.78,99.18
2016,3,25,8,30,197.0,186.0,3.1,18.0,273.0,135.51,112.12
2016,3,25,8,45,122.5,201.5,3.1,18.5,257.5,144.71,119.33
2016,3,25,9,0,48.0,217.0,3.1,19.0,242.0,162.6,133.78
2016,3,25,9,15,49.0,236.5,3.05,19.0,264.5,180.93,140.73
2016,3,25,9,30,50.0,256.0,3.0,19.0,287.0,201.21,155.69
2016,3,25,9,45,48.0,271.5,2.95,19.0,302.5,218.78,169.14
2016,3,25,10,0,46.0,287.0,2.9,19.0,318.0,236.22,182.71
2016,3,25,10,15,47.0,301.5,2.9,19.0,334.5,253.75,196.3
2016,3,25,10,30,48.0,316.0,2.9,19.0,351.0,271.54,210.09
2016,3,25,10,45,207.0,332.0,2.9,19.5,491.5,347.19,265.74
2016,3,25,11,0,366.0,348.0,2.9,20.0,632.0,441.32,335.94
2016,3,25,11,15,307.5,373.0,2.95,20.0,615.5,457.21,349.25
2016,3,25,11,30,249.0,398.0,3.0,20.0,599.0,469.8,359.5
2016,3,25,11,45,347.0,370.0,3.15,20.0,654.0,522.13,400.37
2016,3,25,12,0,445.0,342.0,3.3,20.0,709.0,584.07,448.24
2016,3,25,12,15,478.0,333.0,3.35,20.0,729.0,625.14,479.57
2016,3,25,12,30,511.0,324.0,3.4,20.0,749.0,667.12,511.42
2016,3,25,12,45,385.5,364.5,3.5,20.5,684.0,630.82,482.97
2016,3,25,13,0,260.0,405.0,3.6,21.0,619.0,590.91,451.44
2016,3,25,13,15,402.0,350.0,3.6,21.0,674.5,668.47,511.97
2016,3,25,13,30,544.0,295.0,3.6,21.0,730.0,760.16,581.0
2016,3,25,13,45,446.5,320.5,3.65,21.0,672.0,720.54,551.18
2016,3,25,14,0,349.0,346.0,3.7,21.0,614.0,665.58,510.82
2016,3,25,14,15,300.0,343.0,3.65,21.0,566.5,631.02,485.8
2016,3,25,14,30,251.0,340.0,3.6,21.0,519.0,594.01,458.59
2016,3,25,14,45,380.0,284.5,3.55,21.0,540.5,658.44,510.74
2016,3,25,15,0,509.0,229.0,3.5,21.0,562.0,737.46,571.95
2016,3,25,15,15,590.0,194.5,3.35,20.5,557.0,777.11,603.98
2016,3,25,15,30,671.0,160.0,3.2,20.0,552.0,820.3,637.11
2016,3,25,15,45,585.5,162.5,3.05,20.0,484.5,737.05,577.96
2016,3,25,16,0,500.0,165.0,2.9,20.0,417.0,661.37,523.09
2016,3,25,16,15,529.0,139.0,2.55,19.5,381.0,651.2,518.25
2016,3,25,16,30,558.0,113.0,2.2,19.0,345.0,644.69,514.35
2016,3,25,16,45,492.0,112.0,1.85,19.0,296.0,571.98,459.48
2016,3,25,17,0,426.0,111.0,1.5,19.0,247.0,508.79,409.94
2016,3,25,17,15,372.5,95.5,1.4,18.0,198.5,438.79,356.84
2016,3,25,17,30,319.0,80.0,1.3,17.0,150.0,370.8,302.82
2016,3,25,17,45,248.5,61.0,1.2,16.5,106.5,288.57,234.25
2016,3,25,18,0,178.0,42.0,1.1,16.0,63.0,210.7,166.03
2016,3,25,18,15,89.0,21.0,1.05,15.5,31.5,97.4,48.17
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.19,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,15.59,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,28.85,18.87
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,41.42,31.34
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,52.02,41.4
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,62.26,50.85
2016,3,26,7,45,492.5,95.0,3.7,10.5,245.5,69.12,56.99
2016,3,26,8,0,549.0,106.0,3.8,11.0,298.0,77.23,64.08
2016,3,26,8,15,588.5,114.5,3.7,11.5,349.5,80.76,66.92
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,84.13,69.54
2016,3,26,8,45,657.0,129.5,3.5,12.5,450.5,85.73,70.57
2016,3,26,9,0,686.0,136.0,3.4,13.0,500.0,87.25,71.52
2016,3,26,9,15,485.5,202.0,3.25,13.5,471.0,157.54,111.35
2016,3,26,9,30,285.0,268.0,3.1,14.0,442.0,218.28,162.38
2016,3,26,9,45,198.0,293.0,3.0,14.5,417.5,250.57,190.92
2016,3,26,10,0,111.0,318.0,2.9,15.0,393.0,272.38,211.58
2016,3,26,10,15,109.0,336.5,2.7,15.5,413.0,296.15,230.1
2016,3,26,10,30,107.0,355.0,2.5,16.0,433.0,319.93,248.4
2016,3,26,10,45,88.5,358.0,2.4,16.5,424.5,325.98,253.13
2016,3,26,11,0,70.0,361.0,2.3,17.0,416.0,329.64,255.74
2016,3,26,11,15,69.5,370.5,2.15,17.0,426.0,345.14,267.52
2016,3,26,11,30,69.0,380.0,2.0,17.0,436.0,360.64,279.11
2016,3,26,11,45,179.5,391.0,1.95,17.0,539.0,442.57,341.78
2016,3,26,12,0,290.0,402.0,1.9,17.0,642.0,537.07,412.53
2016,3,26,12,15,209.5,410.5,1.8,17.0,584.0,507.75,389.58
2016,3,26,12,30,129.0,419.0,1.7,17.0,526.0,472.71,362.62
2016,3,26,12,45,119.0,413.5,1.6,17.0,512.5,471.86,362.03
2016,3,26,13,0,109.0,408.0,1.5,17.0,499.0,462.33,354.85
2016,3,26,13,15,92.5,394.0,1.45,17.0,470.0,443.94,341.24
2016,3,26,13,30,76.0,380.0,1.4,17.0,441.0,423.83,326.32
2016,3,26,13,45,93.5,376.5,1.35,17.0,450.0,441.96,340.66
2016,3,26,14,0,111.0,373.0,1.3,17.0,459.0,460.57,355.1
2016,3,26,14,15,78.0,340.5,1.25,16.5,400.0,403.89,313.19
2016,3,26,14,30,45.0,308.0,1.2,16.0,341.0,345.08,269.26
2016,3,26,14,45,27.5,261.5,1.2,16.0,281.5,283.63,222.58
2016,3,26,15,0,10.0,215.0,1.2,16.0,222.0,208.65,164.15
2016,3,26,15,15,5.0,151.0,1.2,15.5,154.5,142.01,111.63
2016,3,26,15,30,0.0,87.0,1.2,15.0,87.0,77.09,58.86
2016,3,26,15,45,0.0,108.0,1.2,15.0,108.0,96.89,75.58
2016,3,26,16,0,0.0,129.0,1.2,15.0,129.0,118.34,93.52
2016,3,26,16,15,0.0,100.5,1.15,14.5,100.5,90.65,70.95
2016,3,26,16,30,0.0,72.0,1.1,14.0,72.0,63.67,48.66
2016,3,26,16,45,0.0,61.5,1.1,14.0,61.5,54.33,40.92
2016,3,26,17,0,0.0,51.0,1.1,14.0,51.0,45.01,33.06
2016,3,26,17,15,0.0,40.5,1.1,13.5,40.5,35.7,25.15
2016,3,26,17,30,0.0,30.0,1.1,13.0,30.0,26.41,17.12
2016,3,26,17,45,0.0,21.0,1.15,13.0,21.0,18.47,10.11
2016,3,26,18,0,0.0,12.0,1.2,13.0,12.0,10.54,3.09
2016,3,26,18,15,0.0,6.0,1.3,13.0,6.0,5.26,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.5,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.14,0.0
2016,3,27,7,15,0.0,11.0,1.2,11.0,11.0,9.66,3.1
2016,3,27,7,30,0.0,15.0,1.2,11.0,15.0,13.18,6.36
2016,3,27,7,45,0.0,19.0,1.25,11.5,19.0,16.71,9.56
2016,3,27,8,0,0.0,23.0,1.3,12.0,23.0,20.24,12.71
2016,3,27,8,15,0.0,46.0,1.4,12.0,46.0,40.59,30.96
2016,3,27,8,30,0.0,69.0,1.5,12.0,69.0,61.01,49.04
2016,3,27,8,45,0.0,82.5,1.6,12.5,82.5,73.03,59.35
2016,3,27,9,0,0.0,96.0,1.7,13.0,96.0,84.57,69.12
2016,3,27,9,15,0.0,98.5,1.75,13.0,98.5,86.89,67.68
2016,3,27,9,30,0.0,101.0,1.8,13.0,101.0,89.17,69.37
2016,3,27,9,45,7.0,167.0,1.9,13.5,172.0,144.68,114.4
2016,3,27,10,0,14.0,233.0,2.0,14.0,243.0,199.63,157.93
2016,3,27,10,15,9.0,208.5,1.95,14.0,215.0,181.25,142.97
2016,3,27,10,30,4.0,184.0,1.9,14.0,187.0,161.0,126.66
2016,3,27,10,45,4.5,184.5,1.9,14.0,188.5,162.48,127.74
2016,3,27,11,0,5.0,185.0,1.9,14.0,190.0,163.95,128.79
2016,3,27,11,15,11.0,232.5,1.8,14.0,242.0,208.01,163.8
2016,3,27,11,30,17.0,280.0,1.7,14.0,294.0,253.02,198.96
2016,3,27,11,45,14.0,261.0,1.65,14.5,273.0,237.12,185.89
2016,3,27,12,0,11.0,242.0,1.6,15.0,252.0,220.41,172.42
2016,3,27,12,15,15.5,273.0,1.75,15.0,287.0,252.03,197.4
2016,3,27,12,30,20.0,304.0,1.9,15.0,322.0,284.54,222.8
2016,3,27,12,45,17.5,287.5,2.05,15.0,303.0,270.02,211.61
2016,3,27,13,0,15.0,271.0,2.2,15.0,284.0,254.93,200.09
2016,3,27,13,15,13.5,257.5,2.35,15.0,269.0,242.9,190.93
2016,3,27,13,30,12.0,244.0,2.5,15.0,254.0,230.52,181.45
2016,3,27,13,45,8.0,208.0,2.65,15.0,214.5,194.73,153.24
2016,3,27,14,0,4.0,172.0,2.8,15.0,175.0,158.45,124.35
2016,3,27,14,15,2.0,147.0,2.65,14.5,148.5,133.85,104.81
2016,3,27,14,30,0.0,122.0,2.5,14.0,122.0,109.11,84.91
2016,3,27,14,45,0.0,108.5,2.4,14.0,108.5,96.72,74.93
2016,3,27,15,0,0.0,95.0,2.3,14.0,95.0,84.31,64.85
2016,3,27,15,15,0.0,78.5,2.3,14.0,78.5,69.55,52.76
2016,3,27,15,30,0.0,62.0,2.3,14.0,62.0,54.86,40.64
2016,3,27,15,45,0.0,70.0,2.3,14.0,70.0,61.94,46.73
2016,3,27,16,0,0.0,78.0,2.3,14.0,78.0,69.03,52.86
2016,3,27,16,15,0.0,62.5,2.15,13.5,62.5,55.24,41.47
2016,3,27,16,30,0.0,47.0,2.0,13.0,47.0,41.48,29.98
2016,3,27,16,45,0.0,40.5,1.95,13.0,40.5,35.71,25.14
2016,3,27,17,0,0.0,34.0,1.9,13.0,34.0,29.95,20.25
2016,3,27,17,15,0.0,27.5,1.8,12.5,27.5,24.2,15.33
2016,3,27,17,30,0.0,21.0,1.7,12.0,21.0,18.46,10.33
2016,3,27,17,45,0.0,15.0,1.65,12.0,15.0,13.18,5.64
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,7.9,0.94
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.94,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,82.0,9.0,2.3,11.0,13.5,8.19,0.0
2016,3,28,6,30,164.0,18.0,2.5,11.0,27.0,14.5,0.0
2016,3,28,6,45,300.5,30.5,2.75,11.5,69.0,24.33,15.22
2016,3,28,7,0,437.0,43.0,3.0,12.0,111.0,33.8,24.37
2016,3,28,7,15,517.0,51.5,3.15,12.5,163.0,39.37,29.69
2016,3,28,7,30,597.0,60.0,3.3,13.0,215.0,44.77,34.65
2016,3,28,7,45,324.5,101.0,3.5,13.5,187.5,72.16,59.04
2016,3,28,8,0,52.0,142.0,3.7,14.0,160.0,110.92,93.01
2016,3,28,8,15,417.0,111.0,3.8,14.5,297.0,76.22,62.07
2016,3,28,8,30,782.0,80.0,3.9,15.0,434.0,59.09,46.7
2016,3,28,8,45,815.0,82.5,4.05,16.0,488.0,59.49,46.7
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,60.08,46.86
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,123.64,68.05
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,180.17,103.95
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,237.66,149.45
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,296.68,200.25
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,354.47,252.09
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,412.38,303.9
2016,3,28,10,45,955.5,97.5,4.4,18.0,828.5,468.96,353.84
2016,3,28,11,0,963.0,99.0,4.4,18.0,857.0,524.87,402.04
2016,3,28,11,15,968.0,100.0,4.35,18.0,877.5,578.21,446.88
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,630.16,489.39
2016,3,28,11,45,974.0,103.0,4.3,18.5,909.5,678.97,527.59
2016,3,28,12,0,975.0,105.0,4.3,19.0,921.0,725.66,563.12
2016,3,28,12,15,975.5,105.0,4.3,19.0,924.0,767.91,595.72
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,807.57,625.09
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,842.38,649.73
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,874.06,672.14
2016,3,28,13,15,966.0,106.5,4.2,19.0,900.0,901.43,691.04
2016,3,28,13,30,963.0,106.0,4.1,19.0,886.0,925.43,707.6
2016,3,28,13,45,956.5,105.5,4.1,19.0,863.0,942.94,720.26
2016,3,28,14,0,950.0,105.0,4.1,19.0,840.0,956.8,730.57
2016,3,28,14,15,942.0,103.5,4.05,18.5,809.5,964.57,737.97
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,968.6,743.02
2016,3,28,14,45,923.0,100.0,3.95,18.0,741.0,965.65,742.02
2016,3,28,15,0,912.0,98.0,3.9,18.0,703.0,959.03,738.7
2016,3,28,15,15,897.0,95.5,3.75,17.5,659.5,944.62,730.89
2016,3,28,15,30,882.0,93.0,3.6,17.0,616.0,935.82,727.17
2016,3,28,15,45,862.0,89.5,3.5,17.0,567.0,909.05,709.77
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,879.26,690.33
2016,3,28,16,15,815.0,82.0,3.1,16.5,465.0,839.94,663.93
2016,3,28,16,30,788.0,78.0,2.8,16.0,412.0,798.38,635.51
2016,3,28,16,45,750.0,73.0,2.55,15.5,356.5,744.45,597.63
2016,3,28,17,0,712.0,68.0,2.3,15.0,301.0,689.46,557.88
2016,3,28,17,15,654.0,61.5,2.15,14.0,245.5,622.53,508.92
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,551.56,454.15
2016,3,28,17,45,506.5,45.5,1.85,12.5,138.5,456.14,375.96
2016,3,28,18,0,417.0,36.0,1.7,12.0,87.0,366.07,296.49
2016,3,28,18,15,208.5,18.0,1.7,11.5,43.5,189.35,123.47
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,10.01,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,18.1,4.08
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,28.3,19.38
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,38.11,28.99
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,43.93,34.65
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,49.57,39.92
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,53.66,43.5
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,57.57,46.78
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,59.39,48.18
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,67.44,55.12
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,69.63,56.76
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,75.94,62.03
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,130.0,74.32
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,186.2,111.82
2016,3,29,9,45,879.5,112.0,3.15,11.5,689.0,243.73,158.87
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,302.16,210.21
2016,3,29,10,15,901.0,118.0,3.0,12.5,765.0,365.07,265.94
2016,3,29,10,30,911.0,120.0,2.9,13.0,800.0,421.56,315.99
2016,3,29,10,45,916.5,122.0,2.8,13.5,827.0,476.1,363.37
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,529.83,408.58
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,581.65,451.59
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,632.14,492.22
2016,3,29,11,45,934.0,127.0,2.4,14.5,904.0,678.95,527.96
2016,3,29,12,0,937.0,127.0,2.3,15.0,915.0,723.85,561.09
2016,3,29,12,15,937.0,127.5,2.2,15.0,917.5,765.02,591.57
2016,3,29,12,30,937.0,128.0,2.1,15.0,920.0,803.7,619.34
2016,3,29,12,45,939.0,125.5,2.05,15.5,915.0,838.51,641.71
2016,3,29,13,0,941.0,123.0,2.0,16.0,910.0,870.51,661.92
2016,3,29,13,15,937.5,122.0,1.9,16.0,895.5,896.47,678.6
2016,3,29,13,30,934.0,121.0,1.8,16.0,881.0,919.1,692.96
2016,3,29,13,45,930.0,119.0,1.7,16.0,858.5,936.87,704.04
2016,3,29,14,0,926.0,117.0,1.6,16.0,836.0,951.11,712.79
2016,3,29,14,15,917.5,115.0,1.5,16.0,805.5,957.74,716.57
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,960.68,718.07
2016,3,29,14,45,899.0,110.5,1.35,16.0,738.0,958.06,716.86
2016,3,29,15,0,889.0,108.0,1.3,16.0,701.0,961.01,719.56
2016,3,29,15,15,874.0,105.0,1.25,16.0,657.5,946.24,710.64
2016,3,29,15,30,859.0,102.0,1.2,16.0,614.0,928.03,699.78
2016,3,29,15,45,839.5,98.0,1.15,16.0,565.5,901.28,683.3
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,871.53,664.86
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,831.55,639.7
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,789.36,612.66
2016,3,29,16,45,726.5,80.0,0.8,15.0,356.5,740.71,579.32
2016,3,29,17,0,689.0,74.0,0.7,15.0,302.0,685.93,540.67
2016,3,29,17,15,631.0,67.0,0.7,14.5,246.5,613.34,489.68
2016,3,29,17,30,573.0,60.0,0.7,14.0,191.0,542.05,436.84
2016,3,29,17,45,482.5,49.5,0.7,13.5,140.0,445.07,360.65
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,353.39,282.73
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,219.78,147.91
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,59.69,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.5,11.5,1.65,3.5,17.5,10.46,0.0
2016,3,30,6,30,185.0,23.0,1.8,4.0,35.0,18.1,5.93
2016,3,30,6,45,314.0,37.0,2.0,5.0,80.0,29.88,20.91
2016,3,30,7,0,443.0,51.0,2.2,6.0,125.0,40.5,31.21
2016,3,30,7,15,520.5,60.5,2.2,7.0,178.0,46.61,37.06
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,52.52,42.46
2016,3,30,7,45,652.5,76.0,2.2,9.0,287.0,55.3,44.82
2016,3,30,8,0,707.0,82.0,2.2,10.0,343.0,58.03,47.01
2016,3,30,8,15,741.5,87.0,2.3,10.5,397.0,59.8,48.35
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,67.88,55.27
2016,3,30,8,45,802.0,96.0,2.55,12.0,502.5,68.95,55.8
2016,3,30,9,0,828.0,100.0,2.7,13.0,554.0,78.22,53.9
2016,3,30,9,15,845.5,103.0,2.75,13.5,600.5,132.08,74.32
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,187.94,111.93
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.5,244.99,158.5
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,302.81,208.96
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,365.22,264.22
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,421.07,313.94
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.0,474.98,360.73
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,527.75,405.23
2016,3,30,11,15,910.0,127.0,3.0,16.0,864.5,578.09,447.23
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,627.08,487.05
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,672.02,522.02
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,714.66,554.34
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,753.92,584.63
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,790.72,612.64
2016,3,30,12,45,897.0,138.5,3.25,17.5,895.5,821.56,633.47
2016,3,30,13,0,888.0,142.0,3.3,18.0,887.0,849.23,652.0
2016,3,30,13,15,883.0,141.0,3.3,18.0,872.0,879.74,673.47
2016,3,30,13,30,878.0,140.0,3.3,18.0,857.0,900.8,688.37
2016,3,30,13,45,857.5,145.5,3.35,18.0,830.5,911.66,696.71
2016,3,30,14,0,837.0,151.0,3.4,18.0,804.0,918.68,702.62
2016,3,30,14,15,826.5,148.5,3.4,17.5,773.5,922.67,707.64
2016,3,30,14,30,816.0,146.0,3.4,17.0,743.0,923.11,710.4
2016,3,30,14,45,780.5,147.0,3.4,17.0,695.0,900.72,696.05
2016,3,30,15,0,745.0,148.0,3.4,17.0,647.0,881.26,683.99
2016,3,30,15,15,696.0,151.5,3.35,17.0,594.5,843.36,658.53
2016,3,30,15,30,647.0,155.0,3.3,17.0,542.0,802.65,631.02
2016,3,30,15,45,558.0,166.5,3.25,17.0,481.5,724.79,575.98
2016,3,30,16,0,469.0,178.0,3.2,17.0,421.0,655.51,524.65
2016,3,30,16,15,542.0,140.5,2.9,16.5,394.0,671.2,540.21
2016,3,30,16,30,615.0,103.0,2.6,16.0,367.0,689.4,555.1
2016,3,30,16,45,540.0,106.5,2.35,15.5,316.0,618.13,502.54
2016,3,30,17,0,465.0,110.0,2.1,15.0,265.0,543.87,446.27
2016,3,30,17,15,412.0,96.0,1.95,14.0,215.0,474.11,392.75
2016,3,30,17,30,359.0,82.0,1.8,13.0,165.0,406.28,338.28
2016,3,30,17,45,281.0,64.5,1.7,12.5,119.5,318.22,264.17
2016,3,30,18,0,203.0,47.0,1.6,12.0,74.0,235.2,191.36
2016,3,30,18,15,101.5,28.0,1.6,11.5,41.5,122.36,84.12
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.19,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.37,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,12.31,2.88
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,28.09,18.84
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,43.18,32.84
2016,3,31,7,15,0.0,71.5,3.95,12.5,71.5,60.72,48.84
2016,3,31,7,30,0.0,93.0,4.0,13.0,93.0,78.04,64.37
2016,3,31,7,45,6.5,113.5,4.1,13.5,116.0,94.49,78.81
2016,3,31,8,0,13.0,134.0,4.2,14.0,139.0,110.78,92.82
2016,3,31,8,15,25.5,159.0,4.35,14.5,170.5,130.04,109.16
2016,3,31,8,30,38.0,184.0,4.5,15.0,202.0,140.85,117.94
2016,3,31,8,45,100.0,217.0,4.65,16.0,271.0,162.47,135.63
2016,3,31,9,0,162.0,250.0,4.8,17.0,340.0,176.69,138.42
2016,3,31,9,15,215.0,267.0,4.95,17.0,396.5,206.98,156.38
2016,3,31,9,30,268.0,284.0,5.1,17.0,453.0,234.08,173.82
2016,3,31,9,45,168.0,299.5,5.25,17.5,408.5,255.26,194.67
2016,3,31,10,0,68.0,315.0,5.4,18.0,364.0,263.98,205.34
2016,3,31,10,15,144.5,341.0,5.45,18.5,449.0,306.79,236.73
2016,3,31,10,30,221.0,367.0,5.5,19.0,534.0,366.9,282.33
2016,3,31,10,45,149.0,372.5,5.55,19.5,486.5,359.33,277.89
2016,3,31,11,0,77.0,378.0,5.6,20.0,439.0,348.58,269.98
2016,3,31,11,15,111.0,398.0,5.55,20.0,488.5,390.69,302.54
2016,3,31,11,30,145.0,418.0,5.5,20.0,538.0,434.27,336.12
2016,3,31,11,45,91.5,390.0,5.45,20.5,466.0,392.91,303.82
2016,3,31,12,0,38.0,362.0,5.4,21.0,394.0,342.75,264.41
2016,3,31,12,15,44.5,373.0,5.3,21.0,411.0,362.57,279.75
2016,3,31,12,30,51.0,384.0,5.2,21.0,428.0,383.19,295.53
2016,3,31,12,45,42.5,367.0,5.15,21.0,403.5,367.38,283.43
2016,3,31,13,0,34.0,350.0,5.1,21.0,379.0,350.2,270.34
2016,3,31,13,15,69.5,376.5,4.95,21.0,434.0,409.87,316.76
2016,3,31,13,30,105.0,403.0,4.8,21.0,489.0,472.62,364.78
2016,3,31,13,45,130.5,396.0,4.65,21.0,500.0,507.44,391.46
2016,3,31,14,0,156.0,389.0,4.5,21.0,511.0,531.98,410.57
2016,3,31,14,15,94.5,344.0,4.2,20.5,417.5,423.39,328.7
2016,3,31,14,30,33.0,299.0,3.9,20.0,324.0,324.79,252.81
2016,3,31,14,45,47.0,298.5,3.65,20.0,331.5,341.54,266.83
2016,3,31,15,0,61.0,298.0,3.4,20.0,339.0,358.82,280.95
2016,3,31,15,15,30.5,190.5,3.2,19.5,211.0,215.97,169.95
2016,3,31,15,30,0.0,83.0,3.0,19.0,83.0,73.54,54.97
2016,3,31,15,45,24.5,148.5,2.9,19.0,161.5,168.84,133.86
2016,3,31,16,0,49.0,214.0,2.8,19.0,240.0,269.54,215.27
2016,3,31,16,15,31.5,184.5,2.65,18.5,200.5,222.66,178.02
2016,3,31,16,30,14.0,155.0,2.5,18.0,161.0,162.43,129.59
2016,3,31,16,45,9.0,135.5,2.4,18.0,139.0,139.64,111.22
2016,3,31,17,0,4.0,116.0,2.3,18.0,117.0,116.9,92.54
2016,3,31,17,15,2.0,95.0,2.2,17.5,95.5,94.71,74.28
2016,3,31,17,30,0.0,74.0,2.1,17.0,74.0,72.2,55.35
2016,3,31,17,45,0.0,54.5,2.05,17.0,54.5,52.57,38.51
2016,3,31,18,0,0.0,35.0,2.0,17.0,35.0,32.05,20.78
2016,3,31,18,15,0.0,20.0,2.0,16.5,20.0,17.62,7.23
2016,3,31,18,30,0.0,5.0,2.0,16.0,5.0,4.55,0.0
2016,3,31,18,45,0.0,2.5,2.0,16.0,2.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,5.25,17.0,3.0,2.73,0.0
2016,4,1,6,30,0.0,6.0,5.4,17.0,6.0,5.26,0.0
2016,4,1,6,45,0.0,14.0,5.6,17.5,14.0,12.3,4.88
2016,4,1,7,0,0.0,22.0,5.8,18.0,22.0,19.35,11.27
2016,4,1,7,15,0.0,31.5,5.8,18.0,31.5,27.74,18.83
2016,4,1,7,30,0.0,41.0,5.8,18.0,41.0,36.15,26.33
2016,4,1,7,45,0.0,51.5,5.8,18.0,51.5,45.45,34.51
2016,4,1,8,0,0.0,62.0,5.8,18.0,62.0,54.77,42.61
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,89.82,73.01
2016,4,1,8,30,0.0,146.0,5.6,18.0,146.0,122.35,100.8
2016,4,1,8,45,9.0,174.5,5.6,18.5,180.0,144.1,118.81
2016,4,1,9,0,18.0,203.0,5.6,19.0,214.0,166.25,130.64
2016,4,1,9,15,13.5,203.5,5.7,19.5,212.0,170.01,132.76
2016,4,1,9,30,9.0,204.0,5.8,20.0,210.0,172.62,134.36
2016,4,1,9,45,6.0,188.0,5.9,20.5,192.0,161.7,125.21
2016,4,1,10,0,3.0,172.0,6.0,21.0,174.0,149.41,115.06
2016,4,1,10,15,7.5,207.0,5.9,21.0,213.0,180.21,139.2
2016,4,1,10,30,12.0,242.0,5.8,21.0,252.0,211.7,163.73
2016,4,1,10,45,13.5,249.5,5.75,21.5,260.5,220.4,170.02
2016,4,1,11,0,15.0,257.0,5.7,22.0,269.0,229.27,176.46
2016,4,1,11,15,16.0,263.5,5.5,22.0,276.5,237.21,182.48
2016,4,1,11,30,17.0,270.0,5.3,22.0,284.0,245.27,188.6
2016,4,1,11,45,16.0,274.0,5.15,22.0,287.5,250.07,192.19
2016,4,1,12,0,15.0,278.0,5.0,22.0,291.0,254.78,195.72
2016,4,1,12,15,82.0,356.5,4.95,21.5,427.0,374.55,289.1
2016,4,1,12,30,149.0,435.0,4.9,21.0,563.0,505.46,388.81
2016,4,1,12,45,160.5,432.5,4.85,21.0,569.5,524.58,403.09
2016,4,1,13,0,172.0,430.0,4.8,21.0,576.0,543.82,417.85
2016,4,1,13,15,105.0,389.5,4.8,21.0,478.5,452.13,348.69
2016,4,1,13,30,38.0,349.0,4.8,21.0,381.0,362.48,279.76
2016,4,1,13,45,36.5,338.0,4.8,21.5,368.0,355.06,274.12
2016,4,1,14,0,35.0,327.0,4.8,22.0,355.0,347.17,267.96
2016,4,1,14,15,27.5,298.5,4.6,21.5,320.0,315.28,244.15
2016,4,1,14,30,20.0,270.0,4.4,21.0,285.0,268.8,208.85
2016,4,1,14,45,18.0,253.0,4.2,21.0,266.0,252.06,196.18
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,235.07,183.25
2016,4,1,15,15,12.5,216.0,3.9,20.5,224.5,213.43,166.9
2016,4,1,15,30,9.0,196.0,3.8,20.0,202.0,191.58,150.2
2016,4,1,15,45,4.5,176.0,3.75,20.0,179.0,168.64,132.15
2016,4,1,16,0,0.0,156.0,3.7,20.0,156.0,145.62,113.84
2016,4,1,16,15,0.0,144.0,3.65,20.0,144.0,135.0,105.64
2016,4,1,16,30,0.0,132.0,3.6,20.0,132.0,124.46,97.42
2016,4,1,16,45,0.0,115.0,3.55,20.0,115.0,108.48,84.62
2016,4,1,17,0,0.0,98.0,3.5,20.0,98.0,92.38,71.55
2016,4,1,17,15,0.0,80.0,3.35,19.5,80.0,74.97,57.28
2016,4,1,17,30,0.0,62.0,3.2,19.0,62.0,57.27,42.5
2016,4,1,17,45,0.0,46.0,3.1,19.0,46.0,41.59,29.08
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,26.45,16.04
2016,4,1,18,15,0.0,17.5,3.05,19.0,17.5,15.4,5.72
2016,4,1,18,30,0.0,5.0,3.1,19.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,12.5,1.75,12.0,12.5,11.37,0.0
2016,4,2,6,30,0.0,25.0,2.0,12.0,25.0,21.76,11.21
2016,4,2,6,45,24.0,45.5,2.25,12.5,50.0,38.11,27.69
2016,4,2,7,0,48.0,66.0,2.5,13.0,75.0,54.28,42.64
2016,4,2,7,15,66.0,88.5,2.6,13.0,105.0,71.47,58.35
2016,4,2,7,30,84.0,111.0,2.7,13.0,135.0,85.29,70.8
2016,4,2,7,45,42.0,70.0,2.8,13.0,82.0,60.44,48.64
2016,4,2,8,0,0.0,29.0,2.9,13.0,29.0,25.55,17.34
2016,4,2,8,15,38.0,115.5,2.9,13.0,133.5,95.21,79.16
2016,4,2,8,30,76.0,202.0,2.9,13.0,238.0,152.09,128.38
2016,4,2,8,45,150.5,226.5,2.9,13.5,307.5,159.58,134.03
2016,4,2,9,0,225.0,251.0,2.9,14.0,377.0,181.83,141.71
2016,4,2,9,15,511.0,188.5,2.95,14.0,506.5,167.73,113.64
2016,4,2,9,30,797.0,126.0,3.0,14.0,636.0,204.64,128.07
2016,4,2,9,45,618.0,203.5,3.15,14.5,613.5,266.83,187.16
2016,4,2,10,0,439.0,281.0,3.3,15.0,591.0,315.26,234.75
2016,4,2,10,15,452.5,289.0,3.5,15.5,622.0,355.85,268.86
2016,4,2,10,30,466.0,297.0,3.7,16.0,653.0,397.78,303.88
2016,4,2,10,45,476.5,306.0,3.95,16.5,680.5,440.4,339.06
2016,4,2,11,0,487.0,315.0,4.2,17.0,708.0,483.82,374.24
2016,4,2,11,15,702.5,219.5,4.35,17.0,801.0,551.64,429.14
2016,4,2,11,30,918.0,124.0,4.5,17.0,894.0,636.7,497.75
2016,4,2,11,45,930.0,120.0,4.7,17.5,908.0,684.83,536.01
2016,4,2,12,0,942.0,116.0,4.9,18.0,922.0,731.68,572.73
2016,4,2,12,15,943.0,116.0,5.05,18.0,924.5,772.8,605.4
2016,4,2,12,30,944.0,116.0,5.2,18.0,927.0,811.46,634.68
2016,4,2,12,45,949.5,112.0,5.35,18.0,923.0,847.26,661.33
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,880.36,686.09
2016,4,2,13,15,638.5,250.0,5.6,18.0,788.5,793.96,621.3
2016,4,2,13,30,322.0,392.0,5.7,18.0,658.0,670.12,523.22
2016,4,2,13,45,443.5,336.5,5.85,18.0,692.5,746.59,585.02
2016,4,2,14,0,565.0,281.0,6.0,18.0,727.0,815.66,640.51
2016,4,2,14,15,748.0,189.5,6.0,17.5,757.5,907.49,713.26
2016,4,2,14,30,931.0,98.0,6.0,17.0,788.0,975.17,764.36
2016,4,2,14,45,922.5,95.5,6.05,17.0,751.0,973.31,764.37
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,967.81,762.3
2016,4,2,15,15,900.0,91.0,6.0,16.5,670.5,954.22,755.12
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,937.27,745.63
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,913.31,729.64
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,895.3,718.13
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,857.98,692.97
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,818.37,665.82
2016,4,2,16,45,771.0,69.5,5.1,14.5,372.0,766.58,628.8
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,713.63,589.92
2016,4,2,17,15,683.0,59.5,4.7,13.5,261.5,644.39,536.76
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,582.06,486.84
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,487.08,407.86
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,397.22,328.59
2016,4,2,18,15,298.5,26.0,4.15,11.5,59.5,266.47,201.41
2016,4,2,18,30,144.0,14.0,4.1,11.0,18.0,99.52,0.0
2016,4,2,18,45,72.0,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.5,14.0,2.75,1.5,27.0,12.73,0.0
2016,4,3,6,30,309.0,28.0,3.0,2.0,54.0,22.92,13.34
2016,4,3,6,45,428.5,39.0,3.3,2.5,103.0,31.13,22.65
2016,4,3,7,0,548.0,50.0,3.6,3.0,152.0,39.09,30.46
2016,4,3,7,15,617.0,57.5,3.65,3.0,207.5,43.66,35.0
2016,4,3,7,30,686.0,65.0,3.7,3.0,263.0,48.12,39.23
2016,4,3,7,45,732.0,70.0,3.8,3.5,320.0,55.24,45.7
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,57.73,47.78
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,59.64,49.27
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,61.47,50.66
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,61.72,50.61
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,87.44,52.07
2016,4,3,9,15,899.5,92.0,3.5,6.5,637.0,153.23,88.5
2016,4,3,9,30,915.0,95.0,3.4,7.0,684.0,211.43,131.91
2016,4,3,9,45,927.5,96.5,3.3,7.5,725.0,269.28,181.8
2016,4,3,10,0,940.0,98.0,3.2,8.0,766.0,327.88,234.89
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.0,385.56,287.66
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,443.05,339.34
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,498.86,388.26
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,553.81,434.82
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,606.08,477.48
