Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,656.75,517.28
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,704.15,553.73
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,749.43,587.5
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,790.64,618.45
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,829.18,645.06
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,863.85,667.52
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,895.5,687.68
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,922.03,705.48
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,945.14,720.96
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,962.02,731.5
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,975.21,739.71
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,982.34,744.78
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,985.71,747.55
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,982.59,745.4
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,975.81,741.05
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,961.52,732.6
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,943.82,722.04
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,916.62,705.09
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,895.67,692.54
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,857.47,667.92
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,817.01,641.49
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,763.13,604.3
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,708.23,565.48
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,644.48,521.05
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,576.91,471.15
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,484.68,398.72
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,397.24,325.06
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,271.34,206.78
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,108.85,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,12.28,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,21.83,12.61
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,29.2,20.56
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,36.34,27.41
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,40.63,31.5
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,49.02,39.13
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,51.69,41.34
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,54.31,43.4
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,55.96,44.54
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,57.55,45.61
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,57.94,45.6
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,96.88,56.22
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,152.62,84.68
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,209.9,126.89
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,267.58,175.72
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,325.88,227.45
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,382.85,278.47
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,439.63,328.57
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,494.71,376.22
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,548.85,421.74
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,600.89,465.07
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,651.45,506.15
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,698.03,542.45
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,742.44,576.23
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,783.36,607.43
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,821.68,634.7
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,855.2,657.47
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,885.64,678.02
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,911.22,696.16
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,933.4,712.01
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,948.64,723.52
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,960.22,732.69
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,966.61,739.53
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,969.33,744.03
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,962.19,740.39
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,951.54,734.49
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,936.41,724.87
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,927.35,719.7
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,894.79,697.89
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,859.6,674.27
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,818.77,647.66
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,780.98,622.87
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,718.76,579.19
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,656.48,534.39
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,584.88,480.5
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,514.63,425.37
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,412.53,341.48
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,314.02,256.61
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,207.23,157.33
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,87.83,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.37,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,13.48,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,27.18,17.76
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,35.65,26.87
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,43.84,34.91
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,48.6,39.59
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,53.21,43.94
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,56.36,46.7
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,59.37,49.25
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,67.34,56.38
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,69.24,57.9
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,70.92,59.11
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,105.66,64.39
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,161.97,95.86
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,220.26,140.99
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,278.78,192.42
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,344.4,251.7
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,401.87,304.96
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,459.34,357.46
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,515.07,406.6
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,569.98,453.55
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,622.28,497.87
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,673.17,539.82
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,720.47,576.84
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,765.74,611.22
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,807.27,643.04
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,846.28,671.01
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,881.74,694.82
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,914.37,716.42
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,940.46,734.24
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,963.15,749.66
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,981.14,760.45
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,995.5,768.77
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,1002.31,773.4
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,1005.36,775.64
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,1003.04,774.92
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,997.02,771.88
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,981.76,763.53
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,972.54,759.57
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,946.67,743.19
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,917.71,724.8
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,877.67,698.63
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,835.32,670.49
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,782.07,632.59
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,733.38,597.24
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,663.01,546.18
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,593.61,493.46
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,498.75,416.67
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,408.54,339.1
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,280.53,221.17
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,144.69,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,54.54,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.44,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,25.16,16.5
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,33.69,25.42
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,41.9,33.47
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,46.32,37.76
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,50.61,41.73
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,54.21,44.82
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,57.61,47.64
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,65.03,54.15
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,66.6,55.27
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,66.93,55.27
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,103.98,61.06
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,159.29,92.9
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,216.38,137.43
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,280.84,193.06
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,338.12,244.48
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,394.93,296.1
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,451.68,346.76
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,506.42,394.67
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,559.94,440.18
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,611.03,483.22
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,660.69,524.06
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,706.16,559.65
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,749.09,592.4
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,746.07,588.02
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,724.61,569.36
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,808.68,635.34
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,885.75,691.92
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,910.99,709.64
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,933.03,725.55
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,955.28,742.03
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,965.71,750.36
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,894.92,701.15
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,806.95,636.18
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,789.15,625.01
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,768.68,611.39
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,693.56,555.36
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,602.18,486.36
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,492.72,401.64
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,401.94,329.13
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,304.94,251.68
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,225.68,186.39
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,197.33,163.62
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,168.99,140.26
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,128.73,106.33
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,101.56,82.93
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,74.52,59.15
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,46.83,34.52
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,27.06,16.4
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,8.79,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,4.55,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,15.97,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,30.25,20.15
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,36.05,26.41
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,42.4,32.56
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,47.18,37.08
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,51.8,41.29
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,83.37,69.57
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,123.09,104.67
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,83.57,69.13
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,58.45,46.52
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,59.13,46.88
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,110.16,62.54
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,165.61,94.86
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,222.61,139.3
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,279.67,188.91
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,337.39,240.89
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,393.99,292.71
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,450.4,343.7
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,467.5,364.18
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,463.87,363.54
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,507.01,398.49
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,554.14,436.42
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,585.42,460.96
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,617.23,485.64
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,431.01,342.13
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,213.95,167.84
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,550.27,443.81
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,884.39,698.74
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,839.65,663.7
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,769.54,607.05
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,651.05,514.5
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,522.79,412.19
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,761.07,605.26
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,973.68,765.64
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,571.04,463.13
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,106.52,81.95
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,409.01,334.75
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,702.12,567.8
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,700.27,568.04
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,694.45,566.46
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,593.87,488.17
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,479.25,397.29
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,437.38,364.5
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,395.55,330.93
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,477.09,401.39
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,536.3,450.54
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,451.68,379.51
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,370.79,308.21
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,252.73,200.04
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,126.01,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,45.81,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,13.57,0.19
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,27.59,18.62
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,34.28,25.47
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,40.81,31.71
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,44.91,35.65
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,48.89,39.32
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,55.66,45.33
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,57.72,46.96
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,59.22,48.05
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,60.66,49.07
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,60.58,48.73
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,115.94,65.85
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,172.68,100.19
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,230.88,146.33
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,288.69,196.91
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,347.22,249.68
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,405.46,302.73
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,463.5,354.68
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,519.25,402.97
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,574.14,449.08
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,626.03,492.4
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,676.28,533.33
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,723.63,570.07
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,768.83,604.29
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,723.31,566.51
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,647.37,504.94
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,454.3,358.78
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,236.84,186.35
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,484.47,385.13
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,723.66,565.93
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,795.63,620.11
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,860.23,669.87
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,626.54,495.8
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,371.96,295.63
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,197.85,158.4
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,30.09,19.66
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,78.48,60.34
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,129.94,103.24
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,330.18,272.12
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,527.92,431.52
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,258.66,215.39
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,14.97,7.21
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,383.44,326.99
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,713.84,588.85
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,644.76,533.64
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,576.7,480.42
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,490.38,409.97
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,408.01,338.81
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,287.93,230.33
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,162.97,25.1
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,61.23,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,8.78,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,17.6,9.97
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,29.98,21.73
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,42.38,33.41
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,55.13,45.34
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,67.77,56.97
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,85.21,72.69
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,110.48,95.24
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,79.86,67.22
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,61.35,50.24
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,60.92,49.67
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,120.83,69.13
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,178.65,106.01
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,238.06,154.84
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,297.65,209.1
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,357.97,265.89
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,417.03,321.9
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,475.91,376.96
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,474.39,383.26
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,451.5,366.5
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,553.61,452.16
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,693.2,568.27
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,740.87,606.76
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,786.22,642.76
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,828.2,675.27
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,867.48,704.44
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,902.63,730.59
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,934.68,754.37
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,960.85,773.77
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,983.5,790.64
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1000.89,803.73
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1014.55,814.24
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,1022.42,820.3
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,1026.49,823.77
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,1022.62,822.03
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,1015.06,817.81
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,1000.76,809.96
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,982.99,799.69
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,965.61,788.35
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,935.79,767.75
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,896.47,740.63
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,854.8,711.42
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,798.73,669.29
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,747.41,630.11
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,678.17,575.83
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,609.76,520.65
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,517.81,443.53
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,430.02,365.97
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,306.23,252.29
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,179.19,51.84
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,68.14,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,13.39,3.25
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,27.34,19.2
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,34.05,26.1
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,40.55,32.48
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,44.27,36.05
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,52.44,43.61
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,55.75,46.41
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,58.91,48.98
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,60.34,50.01
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,61.7,50.97
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,63.21,52.06
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,117.49,66.24
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,182.11,109.41
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,239.04,154.75
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,296.55,204.64
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,353.96,255.07
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,409.71,304.53
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,465.24,352.88
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,518.71,398.48
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,570.44,441.36
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,619.75,481.69
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,667.58,519.97
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,711.4,553.9
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,752.68,585.26
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,790.66,613.87
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,826.16,639.16
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,857.1,660.35
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,885.12,679.52
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,908.3,696.07
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,928.26,710.57
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,950.37,725.36
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,960.38,732.0
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,964.47,736.28
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,964.97,738.35
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,958.23,735.69
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,948.02,730.86
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,930.44,720.53
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,915.77,712.39
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,887.69,694.87
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,856.9,675.48
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,745.05,597.28
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,628.25,512.52
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,573.63,472.35
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,519.49,430.93
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,462.63,387.35
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,406.36,342.48
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,337.53,284.67
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,271.33,226.79
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,170.34,137.17
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,79.71,27.2
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,28.05,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,8.78,0.58
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,17.6,10.01
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,29.08,20.83
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,40.6,31.58
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,53.27,43.23
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,65.54,54.29
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,97.9,83.21
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,128.71,110.2
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,143.62,122.71
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,158.37,134.93
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,174.32,148.04
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,200.68,157.93
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,188.91,149.1
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,160.23,127.87
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,235.46,185.46
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,315.8,246.64
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,347.37,271.36
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,380.75,297.56
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,448.65,349.66
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,554.85,433.39
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,602.12,471.49
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,648.5,508.15
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,692.58,542.43
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,735.81,575.38
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,707.66,551.27
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,659.08,511.08
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,688.98,533.91
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,725.74,561.14
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,761.81,588.62
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,797.19,615.51
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,871.45,673.67
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,936.17,721.25
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,827.19,641.91
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,697.54,542.91
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,752.78,588.17
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,791.68,620.9
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,841.76,660.55
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,881.88,690.37
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,847.13,666.3
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,810.04,640.87
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,517.34,418.51
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,177.7,141.77
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,154.33,123.4
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,131.06,104.35
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,107.69,85.2
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,84.17,65.53
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,62.96,47.57
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,40.98,28.72
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,24.25,14.08
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,9.67,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,5.0,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.46,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,21.4,10.08
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,36.75,26.32
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,54.11,42.42
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,71.0,57.9
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,81.13,67.1
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,93.09,77.67
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,91.13,75.6
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,92.16,76.12
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,111.67,92.87
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,130.81,109.07
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,96.52,78.89
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,57.53,42.63
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,104.84,81.59
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,149.88,117.94
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,123.9,96.57
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,96.34,74.02
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,102.43,78.89
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,108.56,83.73
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,175.29,137.04
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,242.32,189.36
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,231.66,180.79
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,220.43,172.0
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,241.74,188.78
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,263.52,205.8
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,286.51,223.69
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,310.11,241.99
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,496.88,387.81
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,693.66,533.85
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,593.4,457.55
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,482.41,372.96
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,388.78,302.7
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,279.89,218.62
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,394.27,309.38
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,516.75,403.13
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,292.98,231.75
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,84.35,63.74
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,529.43,428.36
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,920.64,712.61
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,715.93,564.04
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,484.8,387.04
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,246.08,200.72
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,14.97,7.02
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,386.53,322.95
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,720.37,578.53
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,655.07,528.53
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,590.54,480.81
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,506.12,415.01
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,425.37,348.31
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,308.26,247.05
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,191.16,97.92
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,71.77,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,10.01,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,20.68,10.73
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,32.17,23.23
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,39.08,30.1
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,45.77,36.49
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,49.62,40.06
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,53.35,43.36
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,55.33,44.87
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,63.0,51.45
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,64.61,52.6
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,66.13,53.66
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,76.63,51.61
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,130.8,72.98
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,186.74,111.54
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,252.36,165.88
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,309.93,217.07
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,367.49,268.98
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,423.37,318.66
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,479.07,366.77
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,532.81,411.62
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,585.25,453.51
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,635.46,493.9
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,684.26,532.08
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,729.27,565.38
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,772.18,596.2
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,811.54,624.37
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,848.44,649.29
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,879.75,668.93
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,907.96,686.33
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,932.32,701.23
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,953.45,713.79
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,928.32,696.21
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,881.41,662.82
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,851.78,642.43
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,822.14,621.62
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,800.26,606.78
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,775.79,590.06
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,755.85,578.08
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,733.57,564.38
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,682.15,529.12
