Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,612.23,480.5
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,555.54,440.97
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,498.87,400.3
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,451.28,364.98
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,404.41,329.28
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,357.17,293.9
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,309.86,256.98
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,250.02,207.43
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,179.01,147.13
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,115.12,90.62
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,38.8,17.58
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,16.37,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,10.91,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,21.88,12.24
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,33.74,24.74
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,40.99,31.89
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,47.97,38.54
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,52.49,42.7
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,56.82,46.53
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,59.33,48.5
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,61.72,50.29
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,69.47,56.94
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,70.76,57.76
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,85.26,56.83
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,138.43,79.74
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,192.46,117.27
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,248.3,163.29
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,304.59,212.91
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,367.75,268.52
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,422.7,317.69
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,477.61,365.87
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,530.49,410.54
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,582.59,453.19
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,632.19,492.43
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,680.4,529.38
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,725.41,563.11
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,768.46,594.55
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,807.78,622.85
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,844.69,648.09
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,877.17,669.21
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,906.84,688.3
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,931.53,705.27
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,952.99,720.14
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,968.73,731.26
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,980.99,740.21
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,986.45,744.77
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,988.34,747.16
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,984.24,745.72
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,986.69,748.94
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,971.49,741.23
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,952.99,731.5
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,926.25,715.25
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,896.63,697.0
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,857.48,671.91
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,816.18,645.0
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,769.64,612.62
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,716.81,574.95
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,648.84,526.49
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,581.74,476.65
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,494.83,408.18
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,411.71,338.87
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,299.27,242.1
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,189.14,114.89
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,69.51,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,7.73,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,15.46,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,23.42,13.95
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,34.52,25.61
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,41.75,32.75
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,48.73,39.39
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,52.83,43.18
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,56.79,46.67
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,58.96,48.34
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,61.04,49.86
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,68.74,56.49
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,70.07,57.36
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,88.24,56.89
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,142.62,81.78
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,197.96,121.23
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,254.93,168.97
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,318.93,225.52
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,375.68,276.83
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,431.37,326.66
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,486.89,375.12
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,540.51,420.81
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,593.15,464.35
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,642.75,504.95
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,690.88,543.31
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,735.77,577.38
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,778.58,608.99
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,817.54,637.17
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,853.99,662.4
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,887.22,684.18
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,917.62,703.83
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,941.59,719.94
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,962.25,733.8
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,919.72,703.28
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,851.21,651.63
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,757.81,583.17
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,648.21,501.48
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,768.94,596.21
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,879.16,679.15
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,875.22,677.56
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,867.26,674.26
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,888.18,690.6
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,898.57,699.42
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,858.92,673.6
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,822.71,650.36
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,769.26,612.94
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,715.02,574.27
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,646.75,525.56
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,579.36,475.49
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,490.64,406.06
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,405.76,335.52
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,293.29,238.27
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,184.1,117.98
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,66.78,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,8.64,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,16.24,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,25.7,16.19
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,37.88,28.61
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,45.78,36.34
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,53.36,43.5
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,49.66,40.11
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,51.22,41.41
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,57.51,46.82
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,63.52,51.88
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,64.41,52.38
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,70.52,57.51
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,97.99,65.45
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,151.89,95.37
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,202.79,127.62
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,266.61,176.08
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,324.43,227.24
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,382.71,279.17
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,439.37,329.12
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,495.69,377.41
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,550.03,422.79
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,603.3,465.82
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,653.92,506.43
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,702.95,544.75
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,749.19,579.01
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,793.33,610.84
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,833.64,638.88
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,871.36,664.69
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,904.23,685.78
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,934.06,704.69
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,958.92,721.08
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,980.39,735.25
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,996.14,746.22
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,1008.29,754.98
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,1014.35,759.34
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,1016.74,761.47
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,1011.58,759.38
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,1002.84,755.15
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,987.17,745.91
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,978.1,741.31
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,951.09,724.63
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,921.16,706.13
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,881.8,681.26
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,840.23,654.58
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,786.78,617.78
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,737.68,583.45
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,670.8,537.04
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,604.72,489.28
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,518.28,423.58
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,435.62,357.03
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,323.21,261.36
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,215.86,144.24
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,80.58,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,7.28,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,12.6,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,25.12,15.93
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,36.85,27.66
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,43.55,34.15
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,50.02,40.15
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,54.06,43.8
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,57.94,47.16
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,59.69,48.41
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,61.37,49.55
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,69.1,56.11
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,70.39,56.92
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,95.11,57.99
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,148.91,84.25
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,204.01,123.86
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,260.72,170.76
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,324.83,226.13
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,381.2,275.58
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,436.08,323.07
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,490.8,369.22
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,543.57,412.55
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,595.51,453.88
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,644.85,492.75
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,692.77,529.52
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,737.32,561.95
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,779.9,592.11
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,818.78,619.24
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,855.21,643.8
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,886.86,665.02
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,915.62,684.3
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,940.11,700.74
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,961.37,715.14
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,976.04,723.91
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,987.22,730.54
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,992.99,734.62
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,995.24,736.59
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,990.51,734.78
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,992.66,737.74
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,976.72,729.66
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,957.47,719.66
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,930.13,702.93
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,899.92,684.31
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,860.64,659.55
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,824.97,637.03
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,772.32,600.95
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,718.76,563.64
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,651.08,517.42
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,584.24,469.78
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,498.7,404.41
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,416.79,338.08
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,306.95,245.85
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,203.35,138.62
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,74.05,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,7.73,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,13.72,0.0
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,24.52,15.29
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,34.89,25.39
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,41.67,31.72
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,48.18,37.54
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,52.28,41.17
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,56.21,44.5
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,58.72,46.48
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,61.08,48.29
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,68.78,54.58
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,70.05,55.25
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,98.39,57.9
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,151.84,84.62
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,205.92,122.93
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,261.61,167.78
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,323.55,218.87
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,379.01,264.98
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,434.01,310.75
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,488.85,354.93
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,541.48,395.15
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,593.2,432.92
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,642.84,469.01
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,691.08,502.9
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,735.73,532.27
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,778.35,559.3
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,816.78,583.56
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,852.72,605.75
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,885.04,625.31
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,914.51,643.07
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,938.4,657.69
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,959.02,670.43
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,973.58,680.67
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,984.64,689.01
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,990.21,693.16
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,992.23,695.39
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,986.85,694.38
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,978.02,691.47
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,971.96,688.41
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,952.56,677.19
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,925.77,662.62
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,896.19,646.3
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,856.69,622.59
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,815.1,597.34
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,768.52,568.36
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,716.17,534.84
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,650.67,494.48
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,585.95,452.31
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,501.94,392.23
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,421.53,330.83
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,315.81,245.85
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,217.26,148.16
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,79.89,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.46,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,19.57,0.67
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,29.05,19.17
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,39.86,29.7
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,49.74,38.85
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,59.26,47.4
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,64.01,51.57
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,66.79,53.83
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,89.43,73.41
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,117.67,97.44
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,97.22,79.1
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,81.42,64.99
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,131.35,87.99
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,187.94,126.18
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,230.24,155.37
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,276.23,190.55
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,324.18,232.49
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,369.55,270.61
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,411.2,300.56
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,484.29,356.01
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,535.0,395.93
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,584.87,434.01
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,632.26,469.83
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,678.49,503.81
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,685.01,505.82
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,678.46,497.89
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,706.6,517.87
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,733.44,536.45
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,750.29,547.45
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,765.01,557.02
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,786.83,572.51
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,806.97,586.81
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,820.42,596.82
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,831.61,605.47
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,737.82,541.65
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,654.6,483.72
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,700.29,519.38
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,760.16,563.02
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,737.04,548.39
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,711.81,533.0
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,764.57,573.81
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,818.01,612.23
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,774.76,583.33
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,729.84,553.84
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,663.07,508.99
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,603.66,468.04
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,535.85,420.65
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,469.76,372.47
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,391.54,312.05
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,316.91,251.82
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,212.76,166.46
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,127.08,87.02
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,43.45,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,8.64,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,16.63,1.96
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,34.48,23.81
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,51.01,39.42
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,66.53,53.67
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,81.57,67.2
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,76.04,62.34
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,72.83,59.39
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,74.75,60.79
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,76.03,61.57
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,79.81,64.65
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,83.26,67.42
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,122.77,79.79
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,178.93,113.71
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,227.28,149.4
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,277.91,191.1
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,325.18,231.32
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,382.04,279.6
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,433.95,324.75
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,486.19,369.18
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,536.48,410.25
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,586.54,449.84
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,634.02,487.18
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,680.39,522.69
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,723.69,554.25
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,765.31,583.78
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,802.67,610.51
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,837.79,634.48
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,868.19,653.65
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,895.9,670.87
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,918.69,685.6
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,938.37,698.24
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,883.72,660.69
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,812.41,608.43
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,840.02,630.09
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,865.06,649.16
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,912.6,683.93
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,949.87,709.33
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,931.55,697.8
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,910.24,684.9
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,879.34,665.56
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,845.98,644.54
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,804.52,618.47
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,761.29,590.82
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,705.61,552.59
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,649.29,513.14
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,575.86,461.26
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,510.56,413.23
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,427.44,348.63
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,348.7,284.46
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,253.95,204.18
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,166.65,120.4
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,55.0,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,9.1,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,17.04,3.91
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,35.12,24.64
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,53.18,41.57
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,68.63,55.8
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,83.62,69.27
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,99.94,83.57
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,119.76,100.61
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,129.14,108.03
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,130.61,108.5
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,132.54,109.57
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,124.05,101.75
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,151.54,106.07
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,191.81,129.27
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,249.35,180.08
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,289.03,217.8
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,295.53,225.04
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,304.05,233.09
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,359.03,273.15
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,426.53,323.09
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,470.43,356.02
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,518.55,391.97
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,555.29,420.0
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,591.71,447.65
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,614.38,463.24
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,632.08,474.91
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,668.81,502.58
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,710.37,533.38
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,750.02,562.26
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,789.53,590.91
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,672.26,505.33
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,542.11,408.44
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,580.38,438.64
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,619.18,468.35
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,702.34,531.6
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,785.8,593.79
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,647.7,493.16
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,506.0,387.48
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,487.89,376.46
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,468.73,364.02
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,554.15,432.36
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,616.57,482.67
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,685.0,537.45
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,735.02,576.08
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,670.76,529.69
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,602.3,479.82
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,541.37,435.35
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,481.21,389.8
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,403.02,327.89
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,328.68,266.61
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,240.91,192.3
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,144.64,104.8
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,51.71,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,2.27,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,4.38,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,10.98,3.77
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,17.58,9.87
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,25.97,17.48
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,34.37,25.01
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,43.68,33.27
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,53.0,41.44
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,53.45,41.61
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,53.91,41.76
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,85.61,69.13
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,114.93,94.04
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,108.57,84.14
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,101.69,78.13
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,174.18,135.6
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,234.37,182.19
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,283.28,218.83
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,329.0,253.34
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,315.86,244.39
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,286.56,222.36
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,272.58,211.19
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,248.4,192.02
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,233.79,180.64
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,218.54,168.73
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,232.71,179.75
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,247.14,190.88
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,182.24,140.17
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,115.83,87.64
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,407.66,318.74
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,704.79,536.9
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,602.21,459.9
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,489.02,375.3
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,391.15,302.4
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,278.18,215.87
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,259.58,202.06
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,240.66,187.64
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,312.16,244.26
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,374.13,292.56
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,316.87,248.96
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,243.1,191.95
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,191.46,151.29
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,140.03,109.94
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,182.48,145.79
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,243.38,195.91
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,217.89,175.66
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,192.26,155.3
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,163.46,132.16
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,123.36,99.15
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,95.3,75.3
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,67.28,51.1
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,44.36,31.3
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,20.28,10.09
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,10.12,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,10.91,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,18.85,7.33
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,30.6,20.95
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,41.14,31.02
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,47.19,36.75
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,53.01,42.04
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,56.86,45.39
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,60.53,48.45
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,61.38,48.85
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,62.22,49.21
2016,4,23,8,15,754.0,98.5,3.85,16.5,487.5,70.0,55.69
2016,4,23,8,30,779.0,103.0,3.9,17.0,539.0,71.15,56.37
2016,4,23,8,45,800.0,105.5,3.95,17.5,587.0,113.51,64.4
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,165.12,94.74
2016,4,23,9,15,834.5,111.0,3.95,18.5,678.0,218.28,135.47
2016,4,23,9,30,848.0,114.0,3.9,19.0,721.0,272.85,181.59
2016,4,23,9,45,860.5,115.0,3.9,19.5,759.0,333.84,234.25
2016,4,23,10,0,873.0,116.0,3.9,20.0,797.0,387.93,281.5
2016,4,23,10,15,568.5,260.0,3.85,20.0,710.5,418.31,314.3
2016,4,23,10,30,264.0,404.0,3.8,20.0,624.0,429.72,327.53
2016,4,23,10,45,139.0,333.5,3.75,20.5,449.5,342.5,262.77
2016,4,23,11,0,14.0,263.0,3.7,21.0,275.0,236.23,181.0
2016,4,23,11,15,218.0,324.5,3.65,21.0,521.0,401.71,309.44
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,596.66,454.82
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,523.26,398.75
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,431.14,327.98
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,348.76,266.63
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,257.35,197.0
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,381.22,291.78
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,507.42,384.74
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,322.73,247.08
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,128.96,96.98
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,370.98,287.03
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,610.77,464.45
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,808.86,613.66
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,978.14,732.6
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,971.26,727.81
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,961.03,722.4
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,944.98,714.23
