Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,940.45,700.22
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,507.53,396.83
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,41.55,28.06
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,453.48,363.72
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,817.71,628.76
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,768.63,591.69
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,718.68,557.54
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,657.45,515.07
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,596.73,471.69
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,513.58,409.33
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,433.66,346.5
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,337.36,268.99
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,253.14,197.11
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,130.19,76.0
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,15.84,1.99
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,30.57,20.58
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,47.15,36.17
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,61.58,49.58
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,77.18,63.66
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,92.36,77.04
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,94.12,78.29
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,94.84,78.53
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,128.51,107.34
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,154.14,128.63
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,168.78,140.52
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,177.4,140.05
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,151.51,102.45
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,200.65,122.42
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,253.31,165.27
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,307.47,211.6
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,361.29,258.09
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,421.66,308.82
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,474.55,353.99
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,527.27,398.06
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,412.09,316.41
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,280.9,215.37
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,432.27,332.55
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,613.38,466.84
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,585.8,444.92
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,545.88,414.38
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,709.35,541.75
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,877.89,664.45
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,907.34,683.98
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,933.89,702.77
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,912.4,687.97
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,866.12,651.58
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,813.99,614.76
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,746.88,566.93
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,571.03,438.72
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,388.29,299.83
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,527.36,409.33
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,668.31,515.54
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,663.17,512.83
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,655.87,509.6
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,802.93,623.74
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,922.65,708.51
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,713.47,560.93
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,499.45,398.26
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,640.3,512.7
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,755.47,598.29
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,695.04,554.18
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,634.96,510.52
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,557.88,452.23
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,483.47,393.59
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,388.67,316.72
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,300.41,240.43
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,182.27,116.38
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,42.87,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.67,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,19.37,11.17
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,33.09,23.98
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,46.3,36.27
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,61.28,49.91
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,76.11,63.15
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,51.22,40.69
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,23.79,15.87
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,71.24,58.21
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,114.12,95.59
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,139.59,117.37
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,165.49,132.89
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,96.88,75.56
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,16.79,8.53
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,42.07,29.74
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,67.44,50.8
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,69.71,52.45
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,71.98,54.11
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,72.02,54.05
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,72.06,54.0
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,106.36,82.0
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,140.75,109.79
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,157.96,123.58
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,175.53,137.64
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,208.75,164.11
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,242.52,190.77
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,274.28,215.67
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,306.7,240.92
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,300.64,236.21
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,294.31,231.43
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,261.98,206.27
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,229.01,180.46
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,253.8,200.44
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,279.23,220.77
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,322.13,254.94
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,354.26,280.56
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,334.93,265.85
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,315.09,250.83
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,275.47,220.42
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,252.54,203.0
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,408.34,331.93
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,529.1,429.83
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,414.41,338.92
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,284.42,233.56
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,251.08,207.58
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,217.53,180.65
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,189.1,157.52
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,160.6,133.82
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,130.84,108.43
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,91.89,74.58
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,64.89,50.56
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,37.32,25.91
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,19.4,8.07
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.55,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,12.76,2.3
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,25.57,16.7
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,41.43,31.52
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,57.08,45.98
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,73.7,61.07
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,90.17,75.72
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,102.11,86.02
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,113.83,95.94
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,128.14,107.95
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,141.7,119.14
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,114.69,95.12
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,117.12,78.05
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,152.58,91.81
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,204.98,127.19
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,257.24,171.06
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,310.94,218.51
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,352.03,264.15
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,376.83,291.24
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,413.3,319.84
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,444.73,344.56
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,305.51,238.51
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,138.16,106.21
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,237.89,185.32
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,336.16,261.09
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,280.93,218.26
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,220.84,171.52
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,423.04,330.16
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,632.2,486.18
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,537.02,413.72
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,425.25,328.48
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,262.38,204.35
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,93.76,70.59
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,477.02,378.59
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,842.38,647.06
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,828.16,634.96
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,811.23,623.79
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,903.11,694.63
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,978.37,747.72
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,874.54,675.44
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,756.58,588.9
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,832.66,649.42
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,895.72,694.6
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,857.34,667.64
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,817.06,640.06
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,582.59,467.78
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,336.84,273.53
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,297.56,244.3
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,258.54,213.54
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,218.39,180.64
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,178.29,146.86
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,134.79,109.27
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,91.18,70.81
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,42.69,25.3
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.37,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,14.86,4.3
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,30.75,21.29
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,39.04,29.42
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,47.01,36.94
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,51.58,41.18
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,55.98,45.07
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,58.91,47.42
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,61.69,49.55
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,63.49,50.75
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,65.14,51.8
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,72.84,58.2
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,103.89,61.85
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,155.04,89.05
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,207.97,127.55
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,260.68,171.43
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,314.78,218.66
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,368.46,265.64
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,428.39,316.68
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,480.5,361.47
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,532.28,404.91
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,581.37,444.41
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,628.51,481.19
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,673.18,516.22
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,716.38,549.42
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,756.58,577.91
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,790.73,601.44
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,823.82,625.49
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,854.66,647.01
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,880.14,664.8
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,897.78,677.0
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,881.23,664.14
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,859.77,647.81
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,895.9,676.16
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,933.05,704.72
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,931.99,703.39
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,927.84,700.27
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,923.07,697.34
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,915.15,692.28
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,619.04,478.37
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,259.54,201.4
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,591.43,463.65
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,850.31,649.58
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,809.05,619.2
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,766.11,590.33
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,717.34,557.35
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,667.54,523.09
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,596.31,472.84
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,533.43,427.07
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,458.03,369.46
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,386.13,312.35
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,298.86,241.26
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,204.4,161.91
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,116.2,78.7
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,21.09,8.82
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,33.21,22.78
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,43.71,32.65
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,53.87,41.91
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,62.26,49.39
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,70.23,56.28
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,81.21,65.6
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,91.58,74.22
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,83.43,66.8
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,74.55,58.81
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,121.4,98.27
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,192.79,147.17
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,177.31,119.84
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,208.82,129.75
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,258.42,170.42
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,316.03,219.19
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,367.1,263.2
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,417.87,306.33
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,467.0,347.72
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,516.27,388.26
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,535.54,404.59
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,538.41,406.24
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,370.52,282.7
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,182.56,138.04
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,420.99,322.64
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,680.65,511.18
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,762.46,572.21
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,849.62,636.48
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,567.3,433.05
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,228.94,172.72
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,599.81,460.68
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,948.77,705.15
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,962.05,709.78
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,972.13,715.02
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,598.5,457.07
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,153.88,115.63
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,470.53,364.24
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,775.98,585.36
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,609.04,462.7
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,422.53,323.68
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,667.08,512.7
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,855.37,649.12
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,814.48,620.73
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,771.91,592.77
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,649.11,505.68
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,539.74,424.37
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,536.39,424.53
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,528.71,419.98
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,459.22,366.84
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,392.33,314.17
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,307.26,245.66
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,228.28,179.22
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,131.39,90.74
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,28.74,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,6.37,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,21.44,9.85
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,36.41,25.85
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,50.26,38.82
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,63.75,51.22
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,66.3,53.57
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,70.86,57.49
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,80.49,65.81
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,89.59,73.5
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,122.43,101.27
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,155.39,128.25
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,169.31,139.13
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,196.44,147.85
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,228.34,168.66
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,259.34,191.19
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,285.42,208.63
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,328.88,240.36
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,334.82,249.32
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,326.0,245.66
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,363.81,273.84
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,397.0,298.35
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,424.92,318.5
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,454.01,339.35
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,488.05,364.66
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,524.04,391.25
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,510.52,381.09
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,492.48,367.75
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,534.41,398.14
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,577.42,428.63
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,585.54,433.94
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,592.82,438.92
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,673.13,497.35
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,747.83,550.55
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,696.99,514.2
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,628.57,466.34
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,675.75,501.4
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,707.79,525.15
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,659.69,490.4
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,592.21,442.76
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,661.8,496.42
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,710.12,534.13
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,566.03,430.21
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,387.67,298.34
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,343.64,266.76
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,299.45,233.73
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,213.91,167.38
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,119.42,91.79
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,102.76,78.96
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,85.95,65.59
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,69.52,52.26
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,52.86,38.46
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,37.62,25.61
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,23.79,13.81
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,13.63,4.47
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.64,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.82,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.82,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,8.34,0.51
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,14.94,7.23
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,24.21,15.67
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,33.5,24.09
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,44.57,33.91
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,55.67,43.55
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,64.62,51.14
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,85.7,69.05
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,121.8,99.19
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,157.26,128.03
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,113.08,90.52
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,116.68,70.19
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,192.4,126.56
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,256.02,181.14
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,273.16,187.35
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,314.93,216.22
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,372.16,266.63
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,419.38,306.94
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,440.14,326.7
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,445.75,333.05
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,512.51,383.89
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,612.34,459.13
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,584.14,436.49
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,535.68,397.74
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,613.16,454.94
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,702.02,518.21
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,771.58,570.04
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,845.21,623.95
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,828.78,608.72
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,799.66,584.86
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,875.95,642.16
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,946.44,691.04
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,959.14,699.24
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,968.65,705.98
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,971.0,709.72
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,970.08,711.52
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,876.94,650.1
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,752.88,562.92
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,723.24,543.77
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,692.03,522.74
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,601.11,457.38
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,492.69,378.23
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,453.89,351.59
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,414.48,323.67
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,537.05,421.17
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,649.27,506.58
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,586.89,461.1
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,525.65,416.34
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,454.86,362.81
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,386.78,309.4
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,303.48,242.4
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,212.42,167.07
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,131.71,93.61
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,29.73,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.46,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,20.57,9.89
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,35.17,24.55
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,51.23,39.14
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,67.41,53.61
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,83.61,67.81
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,99.52,81.43
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,107.02,87.53
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,119.54,97.77
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,139.48,114.1
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,149.72,122.03
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,163.68,133.23
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,181.9,140.4
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,198.91,152.58
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,216.06,165.15
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,253.57,186.41
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,325.52,236.58
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,365.55,269.76
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,405.05,302.16
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,425.06,320.05
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,434.5,328.31
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,468.65,354.17
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,504.68,381.16
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,482.66,364.53
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,456.81,344.74
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,545.22,411.23
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,645.01,484.18
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,628.13,470.53
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,602.74,451.3
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,633.48,474.13
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,672.6,502.26
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,604.87,453.01
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,528.71,397.47
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,553.71,416.5
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,566.62,426.43
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,599.24,451.55
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,631.53,476.23
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,682.37,513.39
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,714.91,537.58
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,711.28,536.16
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,705.21,533.39
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,715.89,542.36
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,706.47,537.65
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,597.98,460.92
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,510.82,397.69
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,599.52,467.56
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,660.22,513.57
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,599.7,470.47
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,540.23,427.73
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,474.13,377.89
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,410.04,327.74
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,325.65,260.33
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,247.34,194.97
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,162.65,117.76
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,53.96,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,19.56,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.82,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,22.61,11.79
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,34.72,24.23
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,43.68,32.62
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,52.36,40.5
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,59.0,46.36
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,63.81,50.43
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,83.1,66.89
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,113.81,92.75
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,126.0,102.47
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,138.09,112.0
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,152.55,123.35
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,168.59,129.52
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,183.34,140.12
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,198.34,150.92
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,221.47,167.74
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,256.35,193.43
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,237.42,178.89
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,222.21,167.25
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,280.29,210.19
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,348.46,259.26
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,438.76,323.03
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,543.98,395.39
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,614.96,446.53
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,707.72,511.97
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,748.13,536.96
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,786.83,559.81
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,822.06,583.21
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,855.12,605.3
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,881.26,623.11
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,904.39,639.2
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,925.03,653.85
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,953.16,673.26
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,966.4,683.42
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,976.4,691.87
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,980.2,696.61
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,980.71,699.46
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,974.39,698.13
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,964.86,694.88
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,948.74,687.51
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,929.66,678.34
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,902.4,663.17
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,879.0,650.51
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,806.62,604.86
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,733.64,558.05
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,489.68,382.18
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,254.31,199.45
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,223.8,177.15
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,193.23,153.47
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,159.1,126.21
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,124.98,98.29
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,90.55,69.4
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,49.75,35.01
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,27.84,15.72
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,7.91,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,4.09,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.27,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.55,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,18.06,8.42
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,31.45,21.36
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,48.7,36.93
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,65.71,52.16
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,82.24,66.74
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,98.64,80.93
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,91.31,74.38
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,82.78,66.78
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,66.79,52.62
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,49.49,37.4
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,73.51,57.92
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,96.5,73.78
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,110.34,84.75
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,124.23,95.69
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,186.87,144.77
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,238.68,184.55
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,311.8,237.36
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,399.48,301.84
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,452.92,342.06
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,509.71,385.42
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,549.44,415.2
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,588.29,443.52
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,592.96,445.43
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,585.0,437.73
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,647.26,482.58
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,714.54,529.69
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,731.7,541.07
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,746.86,551.32
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,784.82,576.43
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,822.34,600.67
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,906.67,662.89
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,974.05,707.3
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,988.29,716.37
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,999.26,724.01
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,1004.43,728.12
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,1006.26,730.29
2016,5,13,14,45,856.5,123.5,2.1,24.0,808.0,999.46,727.11
2016,5,13,15,0,842.0,124.0,2.1,24.0,771.0,1000.6,729.28
2016,5,13,15,15,829.5,121.5,2.1,24.0,729.5,986.25,721.52
2016,5,13,15,30,817.0,119.0,2.1,24.0,688.0,968.81,712.01
2016,5,13,15,45,798.0,116.5,2.1,24.0,642.0,942.04,696.46
2016,5,13,16,0,779.0,114.0,2.1,24.0,596.0,912.65,679.21
2016,5,13,16,15,757.5,110.0,2.0,23.5,546.5,876.71,657.77
2016,5,13,16,30,736.0,106.0,1.9,23.0,497.0,844.41,638.62
