Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,45,705.0,101.5,1.85,23.0,445.0,795.75,607.14
2016,5,13,17,0,674.0,97.0,1.8,23.0,393.0,746.13,574.54
2016,5,13,17,15,634.0,91.0,1.65,22.5,340.5,686.3,534.12
2016,5,13,17,30,594.0,85.0,1.5,22.0,288.0,626.76,492.72
2016,5,13,17,45,544.0,76.0,1.35,21.5,237.5,556.35,441.68
2016,5,13,18,0,494.0,67.0,1.2,21.0,187.0,487.84,389.93
2016,5,13,18,15,410.5,56.5,1.15,20.0,140.0,396.27,317.96
2016,5,13,18,30,327.0,46.0,1.1,19.0,93.0,308.34,245.43
2016,5,13,18,45,213.0,31.5,1.1,18.5,57.0,207.22,155.15
2016,5,13,19,0,99.0,17.0,1.1,18.0,21.0,97.81,0.0
2016,5,13,19,15,49.5,8.5,1.15,17.5,10.5,33.95,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.0,7.0,0.9,10.5,8.5,6.37,0.0
2016,5,14,5,30,94.0,14.0,1.0,11.0,17.0,12.73,0.0
2016,5,14,5,45,222.0,27.5,1.15,12.0,52.5,22.26,12.32
2016,5,14,6,0,350.0,41.0,1.3,13.0,88.0,32.81,23.1
2016,5,14,6,15,435.5,51.0,1.15,13.5,135.5,39.72,29.73
2016,5,14,6,30,521.0,61.0,1.0,14.0,183.0,46.38,35.9
2016,5,14,6,45,576.0,68.5,0.9,14.5,234.5,50.59,39.68
2016,5,14,7,0,631.0,76.0,0.8,15.0,286.0,54.62,43.15
2016,5,14,7,15,670.5,81.5,0.8,15.5,339.5,56.87,44.93
2016,5,14,7,30,710.0,87.0,0.8,16.0,393.0,59.0,46.55
2016,5,14,7,45,740.0,91.0,0.85,17.0,446.0,66.12,52.37
2016,5,14,8,0,770.0,95.0,0.9,18.0,499.0,67.14,52.83
2016,5,14,8,15,791.0,98.5,1.3,18.5,549.0,67.64,52.95
2016,5,14,8,30,812.0,102.0,1.7,19.0,599.0,112.94,62.46
2016,5,14,8,45,832.5,103.0,2.1,20.0,646.5,162.36,90.99
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,222.94,136.5
2016,5,14,9,15,864.5,106.5,2.7,21.0,735.5,275.62,180.71
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,329.29,227.5
2016,5,14,9,45,890.5,107.5,3.15,21.5,814.0,381.86,273.27
2016,5,14,10,0,905.0,106.0,3.4,22.0,851.0,435.23,319.12
2016,5,14,10,15,910.5,107.5,3.55,22.0,880.5,487.52,363.82
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,539.33,407.1
2016,5,14,10,45,919.0,110.5,3.9,22.5,932.0,589.13,447.1
2016,5,14,11,0,922.0,112.0,4.1,23.0,954.0,637.82,485.2
2016,5,14,11,15,924.5,112.5,4.2,23.0,969.0,684.11,521.34
2016,5,14,11,30,927.0,113.0,4.3,23.0,984.0,728.89,555.64
2016,5,14,11,45,926.0,114.5,4.4,23.0,991.0,770.31,586.58
2016,5,14,12,0,925.0,116.0,4.5,23.0,998.0,809.65,614.43
2016,5,14,12,15,924.0,116.0,4.55,23.0,997.5,845.49,639.48
2016,5,14,12,30,923.0,116.0,4.6,23.0,997.0,878.93,662.82
2016,5,14,12,45,914.5,120.0,4.7,23.5,987.0,906.98,681.43
2016,5,14,13,0,906.0,124.0,4.8,24.0,977.0,932.04,698.01
2016,5,14,13,15,902.0,123.0,4.8,24.0,961.5,953.44,712.82
2016,5,14,13,30,898.0,122.0,4.8,24.0,946.0,971.72,725.6
2016,5,14,13,45,637.5,255.5,4.8,24.0,833.0,892.69,671.02
2016,5,14,14,0,377.0,389.0,4.8,24.0,720.0,773.15,581.44
2016,5,14,14,15,614.0,259.0,4.7,23.5,777.5,902.1,680.72
2016,5,14,14,30,851.0,129.0,4.6,23.0,835.0,993.25,745.28
2016,5,14,14,45,560.0,244.0,4.55,23.0,700.5,851.15,645.95
2016,5,14,15,0,269.0,359.0,4.5,23.0,566.0,668.58,509.58
2016,5,14,15,15,172.5,336.5,4.35,22.5,466.5,534.12,411.73
2016,5,14,15,30,76.0,314.0,4.2,22.0,367.0,398.73,309.38
2016,5,14,15,45,38.0,170.5,4.05,22.0,197.0,204.78,160.01
2016,5,14,16,0,0.0,27.0,3.9,22.0,27.0,23.85,13.87
2016,5,14,16,15,88.0,130.0,3.95,21.5,177.0,224.42,179.85
2016,5,14,16,30,176.0,233.0,4.0,21.0,327.0,431.17,344.17
2016,5,14,16,45,371.0,181.0,4.1,21.0,353.0,562.27,450.83
2016,5,14,17,0,566.0,129.0,4.2,21.0,379.0,689.12,550.86
2016,5,14,17,15,526.5,119.5,4.3,20.0,328.5,622.69,503.83
2016,5,14,17,30,487.0,110.0,4.4,19.0,278.0,563.91,461.97
2016,5,14,17,45,457.0,94.5,4.55,18.5,231.0,505.95,417.93
2016,5,14,18,0,427.0,79.0,4.7,18.0,184.0,448.74,372.3
2016,5,14,18,15,351.0,65.5,4.5,17.0,138.0,363.0,300.69
2016,5,14,18,30,275.0,52.0,4.3,16.0,92.0,283.11,231.33
2016,5,14,18,45,188.5,35.0,4.15,15.5,57.5,197.97,152.19
2016,5,14,19,0,102.0,18.0,4.0,15.0,23.0,102.0,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.5,35.26,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.5,8.0,1.25,4.5,10.0,7.28,0.0
2016,5,15,5,30,109.0,16.0,1.5,5.0,20.0,12.63,0.0
2016,5,15,5,45,238.0,30.0,1.75,5.5,57.0,24.52,14.81
2016,5,15,6,0,367.0,44.0,2.0,6.0,94.0,35.5,26.25
2016,5,15,6,15,451.0,54.0,2.2,6.5,142.0,42.31,32.97
2016,5,15,6,30,535.0,64.0,2.4,7.0,190.0,48.88,39.21
2016,5,15,6,45,587.0,72.0,2.65,7.5,242.5,53.39,43.35
2016,5,15,7,0,639.0,80.0,2.9,8.0,295.0,57.7,47.15
2016,5,15,7,15,678.0,85.5,2.95,8.5,348.5,59.81,48.85
2016,5,15,7,30,717.0,91.0,3.0,9.0,402.0,61.82,50.39
2016,5,15,7,45,739.5,98.0,3.05,9.5,453.5,64.58,52.58
2016,5,15,8,0,762.0,105.0,3.1,10.0,505.0,67.1,54.52
2016,5,15,8,15,783.5,109.0,3.1,10.5,555.5,74.98,61.19
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,121.98,71.74
2016,5,15,8,45,817.5,118.5,3.1,11.5,652.0,173.29,103.68
2016,5,15,9,0,830.0,124.0,3.1,12.0,698.0,226.27,145.19
2016,5,15,9,15,843.0,126.5,3.05,12.0,740.5,278.65,190.54
2016,5,15,9,30,856.0,129.0,3.0,12.0,783.0,332.33,238.6
2016,5,15,9,45,870.5,129.0,3.0,12.5,821.5,391.89,290.86
2016,5,15,10,0,885.0,129.0,3.0,13.0,860.0,445.56,337.74
2016,5,15,10,15,893.0,130.5,3.0,13.5,891.0,498.11,382.7
2016,5,15,10,30,901.0,132.0,3.0,14.0,922.0,550.46,426.16
2016,5,15,10,45,909.5,132.0,3.05,14.5,947.0,601.57,467.51
2016,5,15,11,0,918.0,132.0,3.1,15.0,972.0,652.09,507.23
2016,5,15,11,15,922.5,133.0,3.1,15.0,989.0,700.08,544.76
2016,5,15,11,30,927.0,134.0,3.1,15.0,1006.0,746.76,580.48
2016,5,15,11,45,931.5,132.5,3.15,15.5,1016.0,789.96,612.12
2016,5,15,12,0,936.0,131.0,3.2,16.0,1026.0,831.46,640.27
2016,5,15,12,15,937.0,131.0,3.25,16.0,1026.5,869.54,666.89
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,905.36,691.86
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.5,936.98,712.54
2016,5,15,13,0,938.0,129.0,3.4,17.0,1014.0,965.85,731.3
2016,5,15,13,15,935.0,128.0,3.4,17.0,998.5,989.07,747.24
2016,5,15,13,30,932.0,127.0,3.4,17.0,983.0,1009.11,761.13
2016,5,15,13,45,928.0,125.5,3.4,17.0,960.0,1024.43,771.96
2016,5,15,14,0,924.0,124.0,3.4,17.0,937.0,1036.36,780.67
2016,5,15,14,15,917.0,122.5,3.4,17.0,907.0,1041.92,785.27
2016,5,15,14,30,910.0,121.0,3.4,17.0,877.0,1044.01,787.75
2016,5,15,14,45,899.5,119.5,3.4,17.0,840.0,1039.17,785.76
2016,5,15,15,0,889.0,118.0,3.4,17.0,803.0,1030.96,781.71
2016,5,15,15,15,877.0,115.5,3.35,17.0,760.5,1016.86,773.44
2016,5,15,15,30,865.0,113.0,3.3,17.0,718.0,1010.43,770.57
2016,5,15,15,45,843.5,112.0,3.3,17.0,670.0,982.49,753.44
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,951.86,734.59
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,915.22,711.7
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,876.38,687.06
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,831.68,656.63
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,780.72,621.25
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,719.99,577.82
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,659.4,533.38
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,583.35,475.96
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,509.55,418.16
2016,5,15,18,15,436.5,59.0,1.3,13.0,149.5,418.38,344.82
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,332.6,272.18
2016,5,15,18,45,239.0,33.5,1.2,11.5,63.0,226.35,176.67
2016,5,15,19,0,122.0,19.0,1.2,11.0,25.0,116.03,11.14
2016,5,15,19,15,61.0,9.5,1.2,10.5,12.5,41.1,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,36.0,8.0,0.95,5.5,9.5,7.28,0.0
2016,5,16,5,30,72.0,16.0,1.1,6.0,19.0,12.58,0.0
2016,5,16,5,45,178.0,33.0,1.3,7.0,54.0,25.74,15.92
2016,5,16,6,0,284.0,50.0,1.5,8.0,89.0,38.51,28.76
2016,5,16,6,15,364.0,62.5,1.55,8.5,135.0,47.39,37.31
2016,5,16,6,30,444.0,75.0,1.6,9.0,181.0,55.97,45.33
2016,5,16,6,45,504.5,83.5,1.65,9.5,232.5,62.43,51.19
2016,5,16,7,0,565.0,92.0,1.7,10.0,284.0,66.73,54.91
2016,5,16,7,15,606.0,99.5,1.8,10.5,336.5,69.91,57.51
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,72.9,59.86
2016,5,16,7,45,680.0,112.0,2.05,12.0,441.0,73.81,60.21
2016,5,16,8,0,713.0,117.0,2.2,13.0,493.0,74.63,60.47
2016,5,16,8,15,554.0,177.0,2.05,13.0,486.5,112.07,92.86
2016,5,16,8,30,395.0,237.0,1.9,13.0,480.0,183.8,134.34
2016,5,16,8,45,453.0,235.0,1.8,13.5,534.0,205.26,143.83
2016,5,16,9,0,511.0,233.0,1.7,14.0,588.0,243.19,170.58
2016,5,16,9,15,517.5,249.5,1.55,14.5,627.5,288.16,207.19
2016,5,16,9,30,524.0,266.0,1.4,15.0,667.0,334.17,245.08
2016,5,16,9,45,703.5,193.0,1.25,15.5,758.5,372.43,273.3
2016,5,16,10,0,883.0,120.0,1.1,16.0,850.0,439.52,324.94
2016,5,16,10,15,890.0,121.5,0.9,16.0,880.0,491.36,367.04
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,542.9,407.07
2016,5,16,10,45,901.0,124.5,0.55,16.5,932.5,592.33,443.24
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,640.79,476.88
2016,5,16,11,15,908.0,127.0,0.4,17.0,970.5,687.08,510.42
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,731.96,542.11
2016,5,16,11,45,909.5,130.0,0.45,17.5,993.5,772.85,570.08
2016,5,16,12,0,908.0,132.0,0.5,18.0,1001.0,811.71,594.74
2016,5,16,12,15,907.5,132.0,0.55,18.0,1000.5,847.54,618.28
2016,5,16,12,30,907.0,132.0,0.6,18.0,1000.0,881.08,640.32
2016,5,16,12,45,903.5,132.5,0.7,18.5,991.5,910.02,659.17
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,936.19,676.3
2016,5,16,13,15,896.0,132.5,0.85,19.0,967.5,958.07,691.09
2016,5,16,13,30,892.0,132.0,0.9,19.0,952.0,976.87,704.09
2016,5,16,13,45,713.5,233.5,1.0,19.0,879.5,944.77,685.98
2016,5,16,14,0,535.0,335.0,1.1,19.0,807.0,885.89,646.3
2016,5,16,14,15,699.5,230.5,1.15,19.0,826.5,958.65,700.33
2016,5,16,14,30,864.0,126.0,1.2,19.0,846.0,1004.03,730.19
2016,5,16,14,45,850.0,126.0,1.25,19.0,809.0,997.17,727.28
2016,5,16,15,0,836.0,126.0,1.3,19.0,772.0,998.4,730.37
2016,5,16,15,15,822.5,123.5,1.35,19.0,730.0,983.08,722.85
2016,5,16,15,30,809.0,121.0,1.4,19.0,688.0,964.71,713.6
2016,5,16,15,45,786.0,120.0,1.45,19.0,641.0,935.84,697.46
2016,5,16,16,0,763.0,119.0,1.5,19.0,594.0,904.47,679.61
2016,5,16,16,15,740.5,114.5,1.45,19.0,545.0,873.04,660.24
2016,5,16,16,30,718.0,110.0,1.4,19.0,496.0,834.18,635.65
2016,5,16,16,45,679.0,108.0,1.4,19.0,443.0,781.8,602.01
2016,5,16,17,0,640.0,106.0,1.4,19.0,390.0,728.82,567.29
2016,5,16,17,15,600.5,99.0,1.2,18.5,338.5,669.06,525.86
2016,5,16,17,30,561.0,92.0,1.0,18.0,287.0,609.58,483.51
2016,5,16,17,45,501.0,84.0,0.85,17.5,236.5,533.39,427.63
2016,5,16,18,0,441.0,76.0,0.7,17.0,186.0,455.51,367.8
2016,5,16,18,15,366.0,63.5,0.7,16.5,140.5,370.97,300.64
2016,5,16,18,30,291.0,51.0,0.7,16.0,95.0,292.17,234.89
2016,5,16,18,45,145.5,37.0,0.7,16.0,59.0,159.67,121.94
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,25.48,0.62
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.46,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.88,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.75,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.07,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.39,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,5.71,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.03,0.68
2016,5,17,7,15,0.0,11.0,1.75,14.0,11.0,9.68,3.04
2016,5,17,7,30,0.0,14.0,1.8,14.0,14.0,12.32,5.39
2016,5,17,7,45,0.0,42.0,1.9,14.5,42.0,37.07,27.31
2016,5,17,8,0,0.0,70.0,2.0,15.0,70.0,61.93,48.94
2016,5,17,8,15,0.0,100.0,2.1,15.0,100.0,88.05,71.42
2016,5,17,8,30,0.0,130.0,2.2,15.0,130.0,112.74,88.26
2016,5,17,8,45,4.0,168.0,2.3,15.5,171.0,144.03,113.1
2016,5,17,9,0,8.0,206.0,2.4,16.0,212.0,175.62,137.76
2016,5,17,9,15,17.0,248.5,2.3,16.0,261.5,212.29,166.17
2016,5,17,9,30,26.0,291.0,2.2,16.0,311.0,239.22,186.66
2016,5,17,9,45,32.0,317.5,2.15,16.5,343.5,265.07,206.02
2016,5,17,10,0,38.0,344.0,2.1,17.0,376.0,292.08,226.12
2016,5,17,10,15,39.5,359.0,2.0,17.0,393.5,309.82,239.39
2016,5,17,10,30,41.0,374.0,1.9,17.0,411.0,327.98,252.92
2016,5,17,10,45,39.5,381.0,1.8,17.5,417.0,338.77,260.28
2016,5,17,11,0,38.0,388.0,1.7,18.0,423.0,349.47,267.51
2016,5,17,11,15,79.0,431.5,1.65,18.0,505.5,416.8,317.77
2016,5,17,11,30,120.0,475.0,1.6,18.0,588.0,486.35,368.54
2016,5,17,11,45,129.5,481.5,1.6,18.5,604.5,511.26,385.61
2016,5,17,12,0,139.0,488.0,1.6,19.0,621.0,536.98,403.4
2016,5,17,12,15,125.5,484.5,1.65,19.0,605.0,536.31,402.89
2016,5,17,12,30,112.0,481.0,1.7,19.0,589.0,529.54,398.21
2016,5,17,12,45,68.5,421.5,1.8,19.0,488.0,446.17,337.96
2016,5,17,13,0,25.0,362.0,1.9,19.0,387.0,357.78,272.63
2016,5,17,13,15,23.0,345.5,1.9,19.0,367.5,334.57,255.89
2016,5,17,13,30,21.0,329.0,1.9,19.0,348.0,319.35,244.75
2016,5,17,13,45,17.5,299.5,1.9,19.0,315.5,290.02,222.82
2016,5,17,14,0,14.0,270.0,1.9,19.0,283.0,260.14,200.32
2016,5,17,14,15,35.5,321.5,1.8,19.0,352.0,346.9,267.16
2016,5,17,14,30,57.0,373.0,1.7,19.0,421.0,425.91,326.27
2016,5,17,14,45,28.5,243.5,1.6,19.0,267.5,265.35,205.09
2016,5,17,15,0,0.0,114.0,1.5,19.0,114.0,101.89,76.88
2016,5,17,15,15,80.5,222.0,1.4,19.0,279.0,314.79,247.33
2016,5,17,15,30,161.0,330.0,1.3,19.0,444.0,519.71,400.54
2016,5,17,15,45,127.5,304.0,1.25,19.0,390.5,460.6,355.67
2016,5,17,16,0,94.0,278.0,1.2,19.0,337.0,382.81,298.28
2016,5,17,16,15,100.5,256.0,1.15,19.0,314.5,366.78,287.85
2016,5,17,16,30,107.0,234.0,1.1,19.0,292.0,349.92,276.31
2016,5,17,16,45,178.0,206.5,1.1,19.0,291.0,401.07,318.73
2016,5,17,17,0,249.0,179.0,1.1,19.0,290.0,447.1,356.3
2016,5,17,17,15,232.5,158.5,0.95,18.5,252.0,404.17,324.1
2016,5,17,17,30,216.0,138.0,0.8,18.0,214.0,361.19,291.77
2016,5,17,17,45,193.5,117.0,0.7,18.0,176.5,312.88,253.89
2016,5,17,18,0,171.0,96.0,0.6,18.0,139.0,265.2,215.43
2016,5,17,18,15,138.5,75.5,0.6,17.5,105.5,211.88,171.58
2016,5,17,18,30,106.0,55.0,0.6,17.0,72.0,147.49,117.56
2016,5,17,18,45,53.0,36.5,0.6,16.5,45.0,88.23,65.53
2016,5,17,19,0,0.0,18.0,0.6,16.0,18.0,16.43,0.0
2016,5,17,19,15,0.0,9.0,0.65,15.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,7.73,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,14.0,0.0
2016,5,18,5,45,180.5,32.5,2.4,14.0,55.0,25.29,15.28
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,36.9,26.67
2016,5,18,6,15,367.0,59.5,2.65,14.0,135.0,45.05,34.42
2016,5,18,6,30,446.0,71.0,2.7,14.0,180.0,54.21,42.86
2016,5,18,6,45,223.0,58.5,2.8,14.0,113.0,41.84,31.92
2016,5,18,7,0,0.0,46.0,2.9,14.0,46.0,40.58,30.76
2016,5,18,7,15,0.0,54.5,2.85,14.0,54.5,48.12,37.39
2016,5,18,7,30,0.0,63.0,2.8,14.0,63.0,55.67,43.95
2016,5,18,7,45,0.0,92.0,2.75,14.5,92.0,80.93,65.87
2016,5,18,8,0,0.0,121.0,2.7,15.0,121.0,104.49,85.92
2016,5,18,8,15,9.5,171.0,2.6,15.5,177.0,143.19,118.58
2016,5,18,8,30,19.0,221.0,2.5,16.0,233.0,182.57,143.85
2016,5,18,8,45,16.0,224.5,2.4,16.5,235.5,188.29,147.55
2016,5,18,9,0,13.0,228.0,2.3,17.0,238.0,193.31,150.94
2016,5,18,9,15,10.5,218.0,2.15,17.0,226.5,187.39,145.98
2016,5,18,9,30,8.0,208.0,2.0,17.0,215.0,180.51,140.34
2016,5,18,9,45,8.0,204.5,1.95,17.5,211.5,179.02,138.69
2016,5,18,10,0,8.0,201.0,1.9,18.0,208.0,177.31,136.89
2016,5,18,10,15,11.0,236.5,1.8,18.0,247.0,209.14,161.57
2016,5,18,10,30,14.0,272.0,1.7,18.0,286.0,241.5,186.29
2016,5,18,10,45,11.0,228.5,1.6,18.5,239.0,205.24,157.68
2016,5,18,11,0,8.0,185.0,1.5,19.0,192.0,167.44,127.99
2016,5,18,11,15,9.0,196.0,1.4,19.0,204.5,178.38,136.53
2016,5,18,11,30,10.0,207.0,1.3,19.0,217.0,189.51,145.03
2016,5,18,11,45,12.0,235.5,1.25,19.5,247.5,216.84,165.69
2016,5,18,12,0,14.0,264.0,1.2,20.0,278.0,244.63,186.37
2016,5,18,12,15,18.5,309.0,1.15,20.0,327.0,289.54,220.05
2016,5,18,12,30,23.0,354.0,1.1,20.0,376.0,335.48,253.91
2016,5,18,12,45,52.5,407.0,1.1,20.5,457.0,418.92,314.8
2016,5,18,13,0,82.0,460.0,1.1,21.0,538.0,501.3,373.01
2016,5,18,13,15,71.0,443.0,1.1,21.0,509.5,482.2,358.91
2016,5,18,13,30,60.0,426.0,1.1,21.0,481.0,461.71,344.57
2016,5,18,13,45,64.0,419.0,1.15,21.0,477.0,464.45,347.45
2016,5,18,14,0,68.0,412.0,1.2,21.0,473.0,466.96,350.05
2016,5,18,14,15,71.0,400.0,1.2,21.0,461.5,463.04,347.89
2016,5,18,14,30,74.0,388.0,1.2,21.0,450.0,458.73,345.55
2016,5,18,14,45,56.0,353.5,1.25,21.0,399.5,408.66,309.68
2016,5,18,15,0,38.0,319.0,1.3,21.0,349.0,357.47,272.57
2016,5,18,15,15,40.0,305.0,1.35,20.5,335.0,348.0,267.2
2016,5,18,15,30,42.0,291.0,1.4,20.0,321.0,338.27,261.35
2016,5,18,15,45,29.0,254.5,1.45,20.0,274.5,287.83,223.47
2016,5,18,16,0,16.0,218.0,1.5,20.0,228.0,221.69,172.79
2016,5,18,16,15,11.0,194.5,1.5,19.5,201.5,194.23,152.1
2016,5,18,16,30,6.0,171.0,1.5,19.0,175.0,166.73,130.87
2016,5,18,16,45,3.0,143.0,1.55,19.0,145.0,136.31,106.78
2016,5,18,17,0,0.0,115.0,1.6,19.0,115.0,105.9,82.3
2016,5,18,17,15,0.0,100.0,1.55,18.5,100.0,91.74,71.11
2016,5,18,17,30,0.0,85.0,1.5,18.0,85.0,77.5,59.62
2016,5,18,17,45,202.0,83.0,1.5,18.0,134.5,271.53,225.31
2016,5,18,18,0,404.0,81.0,1.5,18.0,184.0,435.11,356.33
2016,5,18,18,15,331.5,68.0,1.5,17.5,139.5,353.16,288.32
2016,5,18,18,30,259.0,55.0,1.5,17.0,95.0,276.75,223.75
2016,5,18,18,45,160.5,37.5,1.5,16.5,59.5,183.39,142.06
2016,5,18,19,0,62.0,20.0,1.5,16.0,24.0,73.61,25.01
2016,5,18,19,15,31.0,10.0,1.6,15.5,12.0,25.69,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,8.0,1.7,12.0,9.0,7.28,0.0
2016,5,19,5,30,41.0,16.0,1.8,12.0,18.0,13.21,0.0
2016,5,19,5,45,120.5,35.5,1.95,12.0,51.5,28.44,18.19
2016,5,19,6,0,200.0,55.0,2.1,12.0,85.0,43.26,32.53
2016,5,19,6,15,270.5,71.5,2.15,12.0,128.0,53.76,42.49
2016,5,19,6,30,341.0,88.0,2.2,12.0,171.0,65.02,52.89
2016,5,19,6,45,172.5,101.5,2.25,12.5,144.0,76.05,62.72
2016,5,19,7,0,4.0,115.0,2.3,13.0,117.0,96.11,80.3
2016,5,19,7,15,2.0,104.0,2.25,13.0,105.0,89.2,73.97
2016,5,19,7,30,0.0,93.0,2.2,13.0,93.0,81.31,66.78
2016,5,19,7,45,0.0,89.0,2.15,13.5,89.0,78.5,63.95
2016,5,19,8,0,0.0,85.0,2.1,14.0,85.0,75.27,60.77
2016,5,19,8,15,0.0,69.0,2.05,14.0,69.0,61.07,48.16
2016,5,19,8,30,0.0,53.0,2.0,14.0,53.0,46.89,33.88
2016,5,19,8,45,0.0,83.5,1.95,14.5,83.5,74.03,56.28
2016,5,19,9,0,0.0,114.0,1.9,15.0,114.0,100.33,77.59
2016,5,19,9,15,0.0,93.5,1.85,15.0,93.5,83.02,63.18
2016,5,19,9,30,0.0,73.0,1.8,15.0,73.0,64.79,48.1
2016,5,19,9,45,1.5,113.5,1.8,15.0,114.5,100.76,77.39
2016,5,19,10,0,3.0,154.0,1.8,15.0,156.0,136.07,105.72
2016,5,19,10,15,4.0,158.5,1.8,15.0,162.0,140.77,109.27
2016,5,19,10,30,5.0,163.0,1.8,15.0,168.0,145.61,113.02
2016,5,19,10,45,6.0,166.5,1.85,15.0,172.5,149.7,116.21
2016,5,19,11,0,7.0,170.0,1.9,15.0,177.0,153.92,119.51
2016,5,19,11,15,10.0,196.5,1.9,15.0,206.0,179.47,139.77
2016,5,19,11,30,13.0,223.0,1.9,15.0,235.0,205.47,160.21
2016,5,19,11,45,12.0,226.0,1.95,15.5,237.5,208.55,162.22
2016,5,19,12,0,11.0,229.0,2.0,16.0,240.0,211.55,164.23
2016,5,19,12,15,17.0,293.0,2.05,16.0,309.5,274.18,212.94
2016,5,19,12,30,23.0,357.0,2.1,16.0,379.0,338.18,261.75
2016,5,19,12,45,20.5,335.5,2.15,16.0,355.0,318.97,247.01
2016,5,19,13,0,18.0,314.0,2.2,16.0,331.0,299.12,232.08
2016,5,19,13,15,17.5,307.5,2.25,16.0,324.0,294.37,228.72
2016,5,19,13,30,17.0,301.0,2.3,16.0,317.0,289.44,225.17
2016,5,19,13,45,17.5,302.5,2.35,16.0,319.0,292.83,228.09
2016,5,19,14,0,18.0,304.0,2.4,16.0,321.0,296.29,231.06
2016,5,19,14,15,30.5,330.5,2.45,16.0,357.5,351.08,273.88
2016,5,19,14,30,43.0,357.0,2.5,16.0,394.0,394.9,307.85
2016,5,19,14,45,25.0,277.0,2.55,16.0,298.5,296.45,232.4
2016,5,19,15,0,7.0,197.0,2.6,16.0,203.0,187.01,146.55
2016,5,19,15,15,48.0,259.5,2.55,16.0,294.0,306.22,242.81
2016,5,19,15,30,89.0,322.0,2.5,16.0,385.0,420.22,331.94
2016,5,19,15,45,81.5,297.5,2.5,16.0,352.5,388.93,308.16
2016,5,19,16,0,74.0,273.0,2.5,16.0,320.0,357.1,284.44
2016,5,19,16,15,72.0,250.5,2.45,15.5,293.0,332.52,266.74
2016,5,19,16,30,70.0,228.0,2.4,15.0,266.0,307.47,248.4
2016,5,19,16,45,35.0,180.0,2.35,15.0,199.0,220.17,178.08
2016,5,19,17,0,0.0,132.0,2.3,15.0,132.0,123.83,98.43
2016,5,19,17,15,0.0,114.5,2.15,14.5,114.5,107.17,85.19
2016,5,19,17,30,0.0,97.0,2.0,14.0,97.0,90.38,71.47
2016,5,19,17,45,163.5,96.5,1.95,14.0,138.5,259.9,218.25
2016,5,19,18,0,327.0,96.0,1.9,14.0,180.0,397.34,331.19
2016,5,19,18,15,261.0,79.0,1.75,13.5,136.5,304.3,253.06
2016,5,19,18,30,195.0,62.0,1.6,13.0,93.0,231.18,189.88
2016,5,19,18,45,126.5,41.5,1.45,13.0,58.5,155.04,121.67
2016,5,19,19,0,58.0,21.0,1.3,13.0,24.0,73.46,29.94
2016,5,19,19,15,29.0,10.5,1.3,13.0,12.0,25.1,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,11.5,1.6,11.0,11.5,10.46,0.0
2016,5,20,5,30,0.0,23.0,1.8,11.0,23.0,19.45,0.0
2016,5,20,5,45,154.0,35.5,2.0,11.5,58.0,27.56,17.6
2016,5,20,6,0,308.0,48.0,2.2,12.0,93.0,36.9,26.96
2016,5,20,6,15,384.5,59.0,2.2,12.0,138.5,44.67,34.4
2016,5,20,6,30,461.0,70.0,2.2,12.0,184.0,53.22,42.34
2016,5,20,6,45,241.0,97.0,2.25,12.5,157.5,73.35,60.33
2016,5,20,7,0,21.0,124.0,2.3,13.0,131.0,102.64,86.07
2016,5,20,7,15,10.5,112.5,2.35,13.5,116.0,95.72,79.55
2016,5,20,7,30,0.0,101.0,2.4,14.0,101.0,87.66,72.09
2016,5,20,7,45,0.0,83.5,2.5,14.5,83.5,73.92,59.68
2016,5,20,8,0,0.0,66.0,2.6,15.0,66.0,58.38,45.78
2016,5,20,8,15,42.0,169.0,2.65,15.0,195.5,134.49,111.43
2016,5,20,8,30,84.0,272.0,2.7,15.0,325.0,207.75,162.46
2016,5,20,8,45,51.5,260.5,2.8,15.5,294.0,206.42,161.1
2016,5,20,9,0,19.0,249.0,2.9,16.0,263.0,210.2,164.86
2016,5,20,9,15,18.0,257.0,2.9,16.0,271.0,219.19,171.72
2016,5,20,9,30,17.0,265.0,2.9,16.0,279.0,227.96,178.42
2016,5,20,9,45,16.5,271.5,2.9,16.5,285.5,235.55,183.83
2016,5,20,10,0,16.0,278.0,2.9,17.0,292.0,243.01,189.12
2016,5,20,10,15,12.5,244.0,2.85,17.0,255.0,216.04,167.88
2016,5,20,10,30,9.0,210.0,2.8,17.0,218.0,187.46,145.35
2016,5,20,10,45,18.0,284.5,2.75,17.0,301.5,256.03,198.92
2016,5,20,11,0,27.0,359.0,2.7,17.0,385.0,319.96,247.75
2016,5,20,11,15,22.0,335.5,2.6,17.0,357.0,305.9,236.59
2016,5,20,11,30,17.0,312.0,2.5,17.0,329.0,284.99,220.43
2016,5,20,11,45,11.5,241.5,2.45,17.0,253.5,221.75,171.56
2016,5,20,12,0,6.0,171.0,2.4,17.0,178.0,156.55,120.49
2016,5,20,12,15,7.0,177.0,2.35,17.0,184.5,163.24,125.92
2016,5,20,12,30,8.0,183.0,2.3,17.0,191.0,170.01,131.3
2016,5,20,12,45,29.0,304.5,2.25,17.0,332.5,303.95,235.83
2016,5,20,13,0,50.0,426.0,2.2,17.0,474.0,440.47,338.19
2016,5,20,13,15,37.5,389.0,2.15,16.5,424.5,399.3,307.33
2016,5,20,13,30,25.0,352.0,2.1,16.0,375.0,356.21,275.53
2016,5,20,13,45,35.5,369.5,2.1,16.0,401.5,387.49,299.94
2016,5,20,14,0,46.0,387.0,2.1,16.0,428.0,419.82,324.69
2016,5,20,14,15,28.0,307.5,2.1,16.0,332.5,325.12,253.04
2016,5,20,14,30,10.0,228.0,2.1,16.0,237.0,218.24,170.41
2016,5,20,14,45,8.5,215.0,2.1,16.0,222.5,205.09,160.6
2016,5,20,15,0,7.0,202.0,2.1,16.0,208.0,191.81,150.36
2016,5,20,15,15,6.0,193.5,2.0,16.0,198.5,183.29,143.86
2016,5,20,15,30,5.0,185.0,1.9,16.0,189.0,174.75,137.33
2016,5,20,15,45,2.5,165.5,1.85,16.0,167.5,153.92,120.85
2016,5,20,16,0,0.0,146.0,1.8,16.0,146.0,133.05,104.21
2016,5,20,16,15,0.0,106.5,1.75,16.0,106.5,95.27,73.67
2016,5,20,16,30,0.0,67.0,1.7,16.0,67.0,59.27,44.12
2016,5,20,16,45,0.0,90.0,1.65,16.0,90.0,80.01,61.63
2016,5,20,17,0,0.0,113.0,1.6,16.0,113.0,103.71,81.55
2016,5,20,17,15,0.0,98.5,1.65,15.5,98.5,90.04,70.54
2016,5,20,17,30,0.0,84.0,1.7,15.0,84.0,76.31,59.34
2016,5,20,17,45,0.0,69.5,1.75,15.0,69.5,62.49,47.75
2016,5,20,18,0,0.0,55.0,1.8,15.0,55.0,48.58,35.91
2016,5,20,18,15,0.0,42.0,1.85,15.0,42.0,37.05,25.93
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,25.55,15.87
2016,5,20,18,45,0.0,18.5,2.0,15.0,18.5,16.27,7.62
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.02,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.64,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.37,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,20.95,0.0
2016,5,21,5,45,181.0,34.5,1.3,13.5,61.5,26.8,16.9
2016,5,21,6,0,362.0,44.0,1.5,14.0,98.0,34.92,25.04
2016,5,21,6,15,438.0,53.0,1.5,14.5,144.0,40.87,30.71
2016,5,21,6,30,514.0,62.0,1.5,15.0,190.0,46.61,35.98
2016,5,21,6,45,564.0,69.0,1.5,15.5,239.5,50.38,39.32
2016,5,21,7,0,614.0,76.0,1.5,16.0,289.0,53.99,42.37
2016,5,21,7,15,309.0,110.0,1.55,16.5,217.5,75.31,60.86
2016,5,21,7,30,4.0,144.0,1.6,17.0,146.0,120.05,99.17
2016,5,21,7,45,6.0,159.0,1.65,17.5,162.0,132.19,108.89
2016,5,21,8,0,8.0,174.0,1.7,18.0,178.0,144.22,118.44
2016,5,21,8,15,22.5,210.0,1.7,18.5,224.0,171.32,140.45
2016,5,21,8,30,37.0,246.0,1.7,19.0,270.0,189.18,146.37
2016,5,21,8,45,70.5,284.5,1.75,19.5,332.5,223.94,171.09
2016,5,21,9,0,104.0,323.0,1.8,20.0,395.0,263.05,199.07
2016,5,21,9,15,160.0,345.0,1.75,20.5,464.5,290.76,217.68
2016,5,21,9,30,216.0,367.0,1.7,21.0,534.0,335.87,250.17
2016,5,21,9,45,235.5,383.0,1.7,21.5,572.5,370.93,276.37
2016,5,21,10,0,255.0,399.0,1.7,22.0,611.0,398.72,297.18
2016,5,21,10,15,341.0,382.0,1.7,22.0,676.5,445.24,331.86
2016,5,21,10,30,427.0,365.0,1.7,22.0,742.0,492.83,367.65
2016,5,21,10,45,365.0,404.0,1.7,22.0,732.0,522.06,389.41
2016,5,21,11,0,303.0,443.0,1.7,22.0,722.0,539.53,402.01
2016,5,21,11,15,217.5,461.5,1.75,22.0,664.0,525.92,392.05
2016,5,21,11,30,132.0,480.0,1.8,22.0,606.0,498.98,372.1
2016,5,21,11,45,520.5,297.0,1.85,22.5,797.0,640.64,480.31
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,800.36,594.66
2016,5,21,12,15,478.0,272.0,1.9,23.0,732.0,638.57,477.33
2016,5,21,12,30,47.0,430.0,1.9,23.0,476.0,429.14,319.33
2016,5,21,12,45,148.0,452.5,1.95,23.0,594.0,550.73,410.24
2016,5,21,13,0,249.0,475.0,2.0,23.0,712.0,681.21,502.79
2016,5,21,13,15,562.0,302.5,2.0,23.0,825.0,829.43,611.9
2016,5,21,13,30,875.0,130.0,2.0,23.0,938.0,961.07,701.05
2016,5,21,13,45,582.0,278.0,2.05,23.0,810.5,863.08,634.21
2016,5,21,14,0,289.0,426.0,2.1,23.0,683.0,725.93,535.2
2016,5,21,14,15,238.5,419.5,2.1,23.0,627.0,664.64,493.97
2016,5,21,14,30,188.0,413.0,2.1,23.0,571.0,615.52,459.6
2016,5,21,14,45,183.0,394.5,2.15,23.0,543.0,597.52,448.4
2016,5,21,15,0,178.0,376.0,2.2,23.0,515.0,578.31,436.06
2016,5,21,15,15,121.0,344.0,2.15,23.0,436.5,490.65,372.5
2016,5,21,15,30,64.0,312.0,2.1,23.0,358.0,383.63,293.47
2016,5,21,15,45,32.0,235.0,2.1,23.0,258.0,268.59,207.07
2016,5,21,16,0,0.0,158.0,2.1,23.0,158.0,144.83,110.52
2016,5,21,16,15,0.0,84.0,2.0,22.5,84.0,74.42,54.98
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.81,1.62
2016,5,21,16,45,0.0,9.0,1.85,22.0,9.0,7.93,0.92
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.04,0.2
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.16,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.27,0.0
2016,5,21,17,45,245.0,37.5,1.25,21.0,101.5,266.01,220.14
2016,5,21,18,0,490.0,69.0,1.1,21.0,197.0,490.92,394.69
2016,5,21,18,15,417.5,59.0,1.05,20.0,151.0,407.56,327.47
2016,5,21,18,30,345.0,49.0,1.0,19.0,105.0,328.96,263.3
2016,5,21,18,45,239.5,36.0,0.95,18.5,68.0,229.61,178.57
2016,5,21,19,0,134.0,23.0,0.9,18.0,31.0,134.3,70.15
2016,5,21,19,15,67.0,11.5,0.9,18.0,15.5,46.54,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,19.0,9.0,1.45,12.5,10.0,8.19,0.0
2016,5,22,5,30,38.0,18.0,1.7,13.0,20.0,15.38,0.0
2016,5,22,5,45,101.5,35.5,2.0,13.5,49.0,28.46,18.36
2016,5,22,6,0,165.0,53.0,2.3,14.0,78.0,41.79,31.05
2016,5,22,6,15,204.0,71.5,2.5,14.0,114.5,55.4,43.63
2016,5,22,6,30,243.0,90.0,2.7,14.0,151.0,68.58,55.64
2016,5,22,6,45,274.5,106.5,2.95,14.5,190.5,79.96,65.69
2016,5,22,7,0,306.0,123.0,3.2,15.0,230.0,90.93,75.14
2016,5,22,7,15,153.0,92.0,3.35,15.0,145.5,68.48,55.18
2016,5,22,7,30,0.0,61.0,3.5,15.0,61.0,53.9,42.17
2016,5,22,7,45,0.0,103.0,3.7,15.5,103.0,89.83,73.35
2016,5,22,8,0,0.0,145.0,3.9,16.0,145.0,122.96,101.51
2016,5,22,8,15,113.5,211.0,3.95,16.5,282.0,152.9,119.84
2016,5,22,8,30,227.0,277.0,4.0,17.0,419.0,210.75,158.89
2016,5,22,8,45,281.5,289.0,4.05,17.5,477.5,231.82,170.44
2016,5,22,9,0,336.0,301.0,4.1,18.0,536.0,270.06,197.68
2016,5,22,9,15,587.5,212.5,4.1,18.0,654.0,281.73,199.13
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,331.7,235.11
2016,5,22,9,45,848.0,127.0,4.1,18.5,808.0,390.35,285.84
2016,5,22,10,0,857.0,130.0,4.1,19.0,844.0,442.42,330.65
2016,5,22,10,15,595.0,270.0,4.1,19.0,774.0,468.32,356.44
2016,5,22,10,30,333.0,410.0,4.1,19.0,704.0,485.79,371.74
2016,5,22,10,45,357.0,409.0,4.1,19.5,731.5,521.71,399.09
2016,5,22,11,0,381.0,408.0,4.1,20.0,759.0,559.44,427.36
2016,5,22,11,15,633.0,276.0,4.05,20.0,871.5,634.74,487.28
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,730.76,561.99
2016,5,22,11,45,652.0,281.5,4.0,20.5,903.0,720.63,549.84
2016,5,22,12,0,419.0,419.0,4.0,21.0,822.0,693.16,524.66
2016,5,22,12,15,649.0,285.5,3.95,21.0,910.5,786.18,596.94
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,877.69,663.66
2016,5,22,12,45,558.0,315.0,3.9,21.0,851.5,793.03,599.78
2016,5,22,13,0,237.0,478.0,3.9,21.0,704.0,665.68,501.77
2016,5,22,13,15,136.0,432.0,3.85,21.0,561.5,541.81,411.48
2016,5,22,13,30,35.0,386.0,3.8,21.0,419.0,398.75,303.91
2016,5,22,13,45,427.5,279.0,3.75,21.0,659.5,712.95,546.74
2016,5,22,14,0,820.0,172.0,3.7,21.0,900.0,997.56,747.45
2016,5,22,14,15,623.0,257.0,3.6,21.0,800.0,911.29,685.78
2016,5,22,14,30,426.0,342.0,3.5,21.0,700.0,808.72,610.41
2016,5,22,14,45,250.5,350.0,3.45,21.0,558.5,634.12,484.21
2016,5,22,15,0,75.0,358.0,3.4,21.0,417.0,436.95,335.88
2016,5,22,15,15,396.0,265.5,3.2,20.5,549.5,715.06,551.81
2016,5,22,15,30,717.0,173.0,3.0,20.0,682.0,941.53,715.01
2016,5,22,15,45,687.0,173.0,2.9,20.0,635.0,908.23,691.19
2016,5,22,16,0,657.0,173.0,2.8,20.0,588.0,872.71,668.08
2016,5,22,16,15,544.5,183.5,2.65,19.5,509.0,761.12,591.59
2016,5,22,16,30,432.0,194.0,2.5,19.0,430.0,660.18,519.07
2016,5,22,16,45,216.0,124.0,2.35,19.0,242.0,350.0,283.3
2016,5,22,17,0,0.0,54.0,2.2,19.0,54.0,47.69,34.1
2016,5,22,17,15,0.0,47.0,1.95,18.5,47.0,41.47,29.3
2016,5,22,17,30,0.0,40.0,1.7,18.0,40.0,35.27,24.23
2016,5,22,17,45,0.0,33.5,1.5,17.5,33.5,29.51,19.46
2016,5,22,18,0,0.0,27.0,1.3,17.0,27.0,23.76,14.61
2016,5,22,18,15,0.0,20.5,1.2,16.5,20.5,18.02,9.68
2016,5,22,18,30,0.0,14.0,1.1,16.0,14.0,12.29,4.71
2016,5,22,18,45,0.0,9.0,1.05,15.5,9.0,7.9,0.82
2016,5,22,19,0,0.0,4.0,1.0,15.0,4.0,3.5,0.0
2016,5,22,19,15,0.0,2.0,1.0,14.5,2.0,1.82,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.0,10.0,1.55,9.5,13.0,9.1,0.0
2016,5,23,5,30,108.0,20.0,1.8,10.0,26.0,15.7,0.36
2016,5,23,5,45,209.0,35.5,2.05,10.5,62.5,27.59,17.96
2016,5,23,6,0,310.0,51.0,2.3,11.0,99.0,39.13,29.12
2016,5,23,6,15,384.0,63.0,2.4,11.5,144.5,47.59,37.12
2016,5,23,6,30,458.0,75.0,2.5,12.0,190.0,57.28,45.99
2016,5,23,6,45,437.0,91.5,2.7,12.5,221.5,66.37,54.1
2016,5,23,7,0,416.0,108.0,2.9,13.0,253.0,76.37,62.81
2016,5,23,7,15,461.0,119.0,3.0,13.5,304.0,82.46,67.89
2016,5,23,7,30,506.0,130.0,3.1,14.0,355.0,88.23,72.6
2016,5,23,7,45,610.0,121.0,3.25,14.5,425.5,79.01,64.13
2016,5,23,8,0,714.0,112.0,3.4,15.0,496.0,70.67,56.51
2016,5,23,8,15,464.0,195.5,3.4,15.0,454.5,128.62,97.12
2016,5,23,8,30,214.0,279.0,3.4,15.0,413.0,211.33,160.83
2016,5,23,8,45,121.0,274.0,3.4,15.5,350.5,213.83,164.12
2016,5,23,9,0,28.0,269.0,3.4,16.0,288.0,215.03,168.4
2016,5,23,9,15,33.0,293.5,3.35,16.0,318.0,238.09,186.22
2016,5,23,9,30,38.0,318.0,3.3,16.0,348.0,262.13,204.75
2016,5,23,9,45,32.5,319.5,3.3,16.5,346.0,267.29,208.37
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,271.51,211.24
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,349.43,270.67
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,444.56,342.54
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,310.65,240.83
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,160.86,123.58
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,306.07,237.28
2016,5,23,11,30,86.0,464.0,3.1,18.0,546.0,457.27,350.91
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,298.6,230.29
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,127.84,96.83
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,359.19,278.33
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,596.13,452.98
2016,5,23,12,45,89.5,328.5,2.95,19.0,415.5,385.72,296.74
2016,5,23,13,0,6.0,164.0,2.9,19.0,170.0,152.24,116.11
2016,5,23,13,15,17.0,265.0,2.8,19.0,281.0,254.82,196.8
2016,5,23,13,30,28.0,366.0,2.7,19.0,392.0,372.58,286.19
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,702.34,540.47
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,993.0,741.74
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,998.06,742.56
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,999.86,744.24
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,1004.91,748.23
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,995.65,742.88
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,980.4,734.68
