Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,962.13,724.58
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,936.14,708.54
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,907.58,690.82
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,774.65,599.83
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,614.08,483.15
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,346.5,279.8
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,61.01,45.26
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,53.0,39.11
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,45.01,32.58
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,297.75,248.53
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,504.35,409.68
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,421.96,342.23
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,344.03,277.84
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,246.41,194.41
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,153.95,92.11
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,54.72,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,9.1,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,15.75,1.16
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,26.19,16.71
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,35.68,25.86
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,41.62,31.53
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,47.34,36.79
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,50.73,39.78
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,53.98,42.53
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,56.24,44.22
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,58.37,45.74
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,65.45,51.52
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,66.46,51.98
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,77.8,50.32
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,125.9,68.65
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,175.7,100.72
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,227.47,140.94
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,287.7,191.28
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,340.46,236.87
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,392.85,281.61
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,445.62,325.65
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,497.07,367.45
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,548.25,407.61
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,597.35,444.92
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,645.62,480.33
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,691.26,513.71
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,735.48,545.21
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,777.01,574.15
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,816.74,600.12
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,853.35,623.83
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,887.74,645.95
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,918.34,664.25
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,946.31,680.76
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,968.74,695.07
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,988.07,707.51
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,1002.29,717.53
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,1013.21,725.65
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,1018.79,729.91
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,1021.01,732.27
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,1017.4,731.13
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,1010.5,728.13
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,996.79,722.38
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,979.99,714.78
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,957.3,702.07
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,942.19,694.37
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,908.1,672.95
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,871.82,650.16
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,827.93,622.61
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,782.62,593.71
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,732.06,561.13
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,677.12,524.51
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,609.3,477.62
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,543.18,429.95
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,461.11,368.61
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,383.5,306.15
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,282.8,221.52
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,186.0,115.69
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,68.08,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,9.1,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,15.74,1.71
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,26.13,16.42
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,35.61,25.41
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,41.99,31.36
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,48.11,36.88
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,51.84,40.11
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,55.4,43.07
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,57.59,44.75
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,59.64,46.27
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,67.58,52.79
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,69.21,53.86
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,81.3,52.16
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,128.73,70.38
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,177.91,101.6
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,229.14,140.61
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,288.63,189.52
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,340.8,233.86
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,392.79,277.58
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,445.03,320.58
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,495.78,362.06
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,546.27,402.26
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,595.2,439.42
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,643.29,474.86
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,688.7,508.45
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,732.74,540.38
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,773.43,568.6
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,812.31,593.64
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,847.63,616.55
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,880.74,637.91
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,908.04,655.91
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,932.5,672.15
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,954.04,685.59
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,972.57,697.13
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,984.66,705.21
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,993.51,711.42
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,997.63,714.22
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,998.5,715.13
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,1003.24,718.65
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,993.42,713.05
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,941.01,681.87
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,879.52,644.68
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,852.13,628.81
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,822.14,610.76
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,831.86,618.93
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,835.05,622.44
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,787.67,591.89
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,739.38,560.7
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,681.77,522.88
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,624.32,484.12
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,553.22,433.95
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,484.13,383.05
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,398.91,317.82
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,324.75,257.96
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,233.47,181.26
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,145.55,91.48
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,49.56,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,8.64,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,16.67,2.66
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,31.95,21.19
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,47.31,35.37
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,62.97,49.46
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,78.29,62.96
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,86.8,70.27
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,97.57,79.3
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,119.0,97.2
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,141.59,115.71
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,157.0,127.9
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,171.98,139.58
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,127.91,93.35
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,146.73,89.24
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,189.77,116.65
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,235.65,151.42
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,282.88,190.08
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,331.7,230.79
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,382.99,276.94
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,418.38,307.54
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,455.24,335.74
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,494.02,365.04
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,545.27,403.83
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,622.16,461.09
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,665.32,492.82
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,707.45,523.33
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,664.03,488.86
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,595.96,435.92
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,645.83,472.16
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,698.43,509.21
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,801.96,586.01
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,901.97,656.72
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,921.95,669.24
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,939.06,680.66
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,949.38,687.78
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,956.55,693.03
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,959.09,695.0
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,966.18,700.08
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,959.76,696.96
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,950.35,692.15
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,933.95,682.48
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,914.81,671.14
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,889.22,655.62
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,861.2,638.52
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,824.43,615.87
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,785.91,591.84
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,741.1,562.41
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,695.17,531.8
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,630.22,487.64
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,574.3,448.95
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,509.48,402.15
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,446.63,354.85
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,369.42,294.29
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,296.92,235.11
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,214.08,165.46
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,133.93,85.68
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,43.56,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,10.01,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,17.24,3.43
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,29.44,19.03
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,41.26,30.03
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,49.61,37.68
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,57.68,44.86
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,64.25,50.53
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,71.11,56.28
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,74.43,58.96
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,77.51,61.4
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,79.53,62.77
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,81.34,63.95
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,93.89,62.3
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,137.35,80.38
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,182.26,109.37
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,229.58,145.63
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,284.55,190.47
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,333.6,231.5
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,382.12,272.04
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,431.54,312.45
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,480.22,351.96
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,528.99,390.45
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,575.73,425.6
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,621.87,459.17
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,665.7,491.35
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,708.53,522.1
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,747.86,549.78
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,785.52,575.81
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,819.96,598.51
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,852.45,619.63
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,880.2,637.6
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,905.41,653.92
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,845.86,611.66
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,762.37,550.83
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,870.33,629.64
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,964.38,692.93
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,743.73,542.93
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,466.38,343.36
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,734.76,541.49
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,957.86,690.91
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,942.45,680.65
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,924.28,671.35
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,732.28,542.78
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,517.45,389.49
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,675.44,509.11
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,794.48,593.56
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,749.59,563.22
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,703.56,533.38
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,645.74,495.58
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,582.07,452.41
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,518.78,406.86
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,457.34,360.64
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,378.89,300.36
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,305.21,241.19
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,222.21,171.86
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,142.97,93.86
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,47.08,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,10.46,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,18.1,4.44
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,28.75,18.69
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,38.16,27.63
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,44.43,33.5
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,50.46,38.93
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,53.31,41.3
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,56.09,43.48
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,58.25,45.13
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,60.29,46.61
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,67.54,52.52
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,68.46,52.98
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,83.32,51.73
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,131.16,70.95
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,180.92,102.9
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,232.55,142.23
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,291.93,190.71
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,343.97,234.62
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,395.61,277.86
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,447.89,320.85
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,499.03,362.25
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,549.84,402.3
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,588.27,430.36
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,622.05,452.89
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,626.72,456.1
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,626.53,455.41
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,715.71,522.02
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,816.8,593.0
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,852.48,615.01
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,885.91,636.12
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,915.23,653.92
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,941.8,669.96
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,963.6,684.36
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,982.34,696.98
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,996.93,707.15
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,1008.28,715.46
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,1013.39,720.78
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,1015.17,724.25
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,1011.07,722.81
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,1003.7,719.51
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,990.7,711.42
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,974.68,701.58
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,961.9,693.92
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,935.79,677.79
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,875.68,642.48
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,820.69,610.04
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,804.63,603.08
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,780.34,589.94
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,730.17,556.96
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,675.58,520.27
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,610.66,474.57
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,547.21,428.33
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,467.37,369.25
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,391.73,309.24
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,297.19,231.1
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,209.68,142.68
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,77.1,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.64,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.02,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,15.83,7.71
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,24.66,15.82
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,35.28,25.41
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,45.91,34.93
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,57.67,45.2
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,69.11,55.0
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,57.0,44.3
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,44.14,32.98
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,62.8,48.91
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,81.31,64.46
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,125.22,96.61
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,168.28,130.07
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,216.0,163.41
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,270.05,201.29
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,288.61,216.93
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,314.54,238.06
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,214.73,162.92
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,98.18,72.7
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,188.6,143.35
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,278.34,211.69
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,346.14,261.97
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,425.41,319.9
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,377.03,283.81
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,325.97,245.61
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,367.54,276.68
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,413.58,310.46
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,513.25,384.24
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,617.92,459.63
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,692.99,514.49
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,773.8,572.59
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,553.76,416.31
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,295.87,223.62
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,277.17,210.49
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,258.12,196.3
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,333.82,254.17
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,401.45,304.92
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,341.19,260.08
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,265.09,202.87
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,275.75,212.27
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,304.28,235.15
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,183.28,141.59
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,83.38,62.08
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,92.83,70.01
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,102.74,78.24
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,204.17,162.04
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,303.01,241.89
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,272.21,218.39
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,241.08,194.56
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,208.72,168.76
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,176.14,142.17
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,140.07,112.08
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,104.17,81.5
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,66.3,48.65
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,23.95,11.7
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.37,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,10.46,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,18.08,5.1
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,27.73,17.78
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,36.26,25.87
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,41.32,30.69
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,46.22,35.19
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,69.52,55.56
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,95.85,78.19
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,119.32,97.93
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,136.89,112.29
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,149.73,122.46
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,152.06,123.71
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,183.48,139.32
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,214.53,159.06
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,246.29,179.41
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,272.24,196.71
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,307.33,221.75
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,341.13,247.26
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,383.29,282.48
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,408.78,303.56
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,381.45,285.53
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,338.58,254.44
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,344.96,258.75
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,350.9,262.49
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,403.64,301.21
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,459.69,341.72
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,614.24,459.1
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,790.71,585.54
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,765.53,563.13
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,717.55,524.44
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,816.38,598.38
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,904.21,658.96
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,813.3,594.14
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,675.86,493.53
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,837.28,612.79
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,975.21,706.0
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,979.39,707.61
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,980.37,708.64
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,976.05,706.97
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,968.59,703.46
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,954.69,697.29
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,937.89,689.35
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,914.57,675.83
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,888.66,660.63
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,822.54,617.7
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,749.89,569.76
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,647.27,498.27
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,537.8,419.22
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,494.2,389.12
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,450.22,357.5
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,489.43,389.72
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,509.25,405.36
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,430.49,343.88
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,355.8,283.3
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,263.32,206.23
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,183.59,128.59
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,65.11,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,10.46,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,18.03,5.33
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,28.3,18.17
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,38.28,27.4
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,46.28,34.67
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,52.6,40.28
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,56.09,43.26
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,59.44,45.99
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,89.78,71.82
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,123.75,100.24
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,92.84,73.66
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,65.65,50.38
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,88.86,55.69
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,134.02,74.74
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,180.97,105.44
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,229.75,143.1
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,279.11,184.2
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,329.79,227.24
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,380.03,269.42
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,430.73,311.04
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,484.26,354.03
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,532.53,392.12
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,579.27,428.03
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,625.2,462.3
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,617.75,454.63
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,596.29,435.47
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,684.87,501.78
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,786.8,574.16
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,820.91,595.07
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,853.03,615.13
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,879.02,631.68
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,911.97,652.69
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,933.33,666.22
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,951.76,678.07
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,964.79,687.28
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,974.69,694.7
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,978.92,698.07
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,979.97,699.64
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,974.86,697.5
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,966.66,693.6
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,951.85,685.64
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,934.15,675.99
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,914.13,664.91
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,885.68,648.37
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,850.84,628.29
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,814.16,606.77
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,767.13,576.73
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,719.22,545.66
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,662.39,508.24
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,605.69,469.9
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,530.32,415.71
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,465.45,366.99
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,388.27,308.0
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,315.71,250.01
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,230.23,179.1
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,152.72,106.84
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,49.82,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,10.91,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,19.53,6.45
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,30.55,20.03
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,41.96,30.56
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,50.29,38.15
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,58.34,45.26
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,64.0,50.09
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,67.78,53.16
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,70.48,55.2
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,72.99,57.02
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,74.16,57.68
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,75.2,58.22
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,90.98,57.53
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,135.05,76.77
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,180.92,106.82
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,235.74,148.98
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,283.9,188.83
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,333.47,230.64
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,380.33,269.65
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,435.05,313.82
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,484.01,353.53
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,532.78,391.96
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,579.2,427.02
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,624.89,460.47
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,624.72,457.99
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,611.78,444.98
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,694.0,507.32
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,788.59,575.25
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,823.0,596.41
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,855.37,616.61
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,817.42,588.03
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,750.28,537.03
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,859.42,615.51
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,947.68,672.34
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,961.72,680.65
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,972.69,688.01
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,977.59,691.02
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,979.33,692.24
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,975.36,690.83
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,979.43,694.64
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,965.87,688.85
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,949.37,681.47
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,926.9,669.03
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,901.81,654.96
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,868.99,637.07
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,834.12,617.63
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,796.15,594.6
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,752.04,566.99
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,698.53,532.36
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,644.95,496.78
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,581.28,452.2
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,519.02,407.03
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,441.78,349.33
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,368.45,291.25
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,278.94,217.43
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,195.78,139.58
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,91.93,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,10.91,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,18.83,6.25
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,28.7,18.53
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,38.3,27.46
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,45.81,34.3
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,51.73,39.56
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,55.66,42.9
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,59.39,45.94
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,70.7,55.36
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,105.56,84.41
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,134.3,107.6
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,162.08,129.47
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,183.14,137.96
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,213.32,155.97
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,196.37,128.29
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,230.73,142.16
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,279.43,182.0
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,329.39,223.54
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,379.2,264.35
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,434.66,308.21
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,482.68,346.37
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,530.5,383.44
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,576.94,417.75
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,622.6,450.5
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,665.21,481.26
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,706.57,510.55
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,745.51,536.6
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,782.81,559.99
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,735.03,523.72
