Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,656.74,465.86
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,781.96,556.81
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,905.5,638.93
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,926.71,650.82
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,945.02,662.27
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,958.4,671.66
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,968.69,679.34
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,859.82,610.29
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,729.13,521.36
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,801.17,573.76
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,857.61,613.53
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,722.63,522.77
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,588.17,430.74
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,474.0,351.61
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,341.88,256.2
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,235.6,178.1
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,122.35,91.25
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,62.81,44.91
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.04,0.09
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.16,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,10.91,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,18.77,6.33
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,31.3,20.61
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,43.42,31.7
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,52.07,39.61
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,60.4,47.05
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,66.89,52.58
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,73.1,57.72
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,76.75,60.54
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,79.35,62.4
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,80.58,63.08
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,81.67,63.63
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,98.02,63.11
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,141.07,82.14
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,185.36,111.0
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,231.91,146.49
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,279.23,185.43
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,334.16,230.91
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,379.78,268.59
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,428.15,307.94
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,476.7,347.43
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,528.15,387.92
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,574.39,422.97
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,620.05,456.62
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,595.45,436.88
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,549.04,399.86
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,658.7,483.0
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,781.23,571.54
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,815.08,592.85
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,846.97,613.52
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,809.49,586.08
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,743.28,536.33
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,762.36,550.39
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,780.22,562.94
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,879.95,634.67
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,961.44,689.08
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,965.62,691.71
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,966.68,693.28
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,742.89,543.68
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,464.11,343.11
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,644.95,478.75
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,804.78,591.89
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,778.65,574.05
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,750.54,556.53
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,594.86,448.07
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,445.84,339.98
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,497.75,381.96
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,525.46,405.01
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,480.56,373.45
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,435.53,341.53
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,459.7,361.16
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,460.41,362.27
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,385.39,304.11
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,314.75,247.6
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,231.09,178.84
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,140.35,99.94
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,65.32,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,10.91,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,19.52,6.92
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,33.82,22.64
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,47.77,35.28
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,56.76,43.47
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,66.76,52.31
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,73.06,57.75
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,79.09,62.8
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,83.72,66.42
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,88.1,69.75
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,88.29,69.52
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,88.35,69.19
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,104.48,68.54
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,146.3,87.15
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,188.22,113.93
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,233.16,147.7
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,279.64,185.58
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,327.64,225.31
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,378.09,265.75
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,431.27,307.68
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,479.31,345.1
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,527.27,381.15
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,573.55,415.15
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,619.46,447.79
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,663.19,479.34
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,705.76,509.44
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,635.89,457.95
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,534.97,383.27
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,691.17,498.53
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,850.9,606.88
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,879.19,624.4
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,904.99,641.84
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,744.08,534.56
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,522.57,376.85
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,768.53,556.13
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,971.67,689.41
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,877.34,627.21
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,741.75,533.4
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,713.27,516.49
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,683.14,497.33
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,828.78,603.4
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,949.22,682.6
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,925.77,667.93
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,899.82,653.2
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,851.9,624.72
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,798.42,592.22
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,764.34,571.61
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,728.01,548.93
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,674.04,513.34
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,620.11,477.0
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,553.87,430.91
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,489.26,384.1
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,409.54,323.61
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,340.55,268.6
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,254.84,198.22
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,177.24,128.15
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,85.09,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,6.82,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,13.2,2.92
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,27.97,17.74
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,42.17,30.49
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,58.86,45.28
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,75.38,59.75
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,91.44,73.44
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,107.38,86.74
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,121.42,98.36
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,135.34,109.72
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,133.61,107.88
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,131.34,105.61
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,152.64,117.41
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,175.26,134.49
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,211.4,160.29
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,261.47,196.58
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,290.58,216.8
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,336.96,250.91
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,363.13,271.14
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,388.54,290.47
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,422.23,315.88
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,457.94,342.63
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,378.34,284.06
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,294.23,220.63
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,251.69,188.91
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,207.46,155.49
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,332.68,250.14
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,463.5,346.0
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,390.08,291.82
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,307.94,230.86
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,393.64,295.09
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,478.73,357.42
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,604.53,450.98
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,737.8,547.06
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,747.8,554.33
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,756.31,561.34
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,771.95,575.12
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,799.89,597.19
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,742.56,556.82
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,697.93,525.09
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,500.22,381.17
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,301.57,230.15
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,219.08,167.69
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,154.29,117.34
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,233.83,181.5
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,306.11,239.15
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,208.57,162.8
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,105.07,79.86
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,92.41,70.16
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,79.7,60.15
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,66.94,49.82
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,54.1,39.28
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,42.37,29.5
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,30.85,19.78
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,21.57,11.85
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,12.3,3.74
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,6.14,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,10.91,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,19.54,7.19
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,31.99,21.26
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,44.14,32.47
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,56.64,43.75
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,68.77,54.5
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,80.75,64.78
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,92.28,74.43
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,76.48,60.66
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,63.75,49.56
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,65.32,50.73
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,66.72,51.73
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,84.29,51.71
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,135.82,77.23
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,199.93,128.2
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,259.34,179.55
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,303.64,216.86
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,352.37,257.1
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,388.81,285.74
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,425.72,314.34
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,455.76,338.04
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,482.59,358.54
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,503.4,374.3
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,521.79,387.85
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,553.85,411.27
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,586.92,435.11
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,610.22,450.88
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,633.24,466.32
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,602.84,444.03
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,566.86,417.77
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,560.13,413.23
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,543.73,401.76
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,595.06,439.09
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,639.5,470.96
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,631.35,465.66
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,621.83,459.82
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,471.4,352.92
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,316.7,238.86
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,342.31,259.08
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,352.88,267.49
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,318.95,242.91
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,268.07,205.36
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,260.72,200.49
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,253.37,195.48
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,221.28,171.06
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,189.14,146.35
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,158.99,122.95
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,128.91,99.24
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,113.33,87.26
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,97.64,74.97
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,81.84,62.23
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,65.88,49.17
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,51.41,37.2
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,37.06,25.15
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,25.56,15.27
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.07,5.24
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.02,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,10.91,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,19.63,7.48
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,28.07,18.2
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,36.18,25.85
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,41.29,30.63
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,46.23,35.06
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,49.66,38.02
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,52.94,40.73
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,54.89,42.21
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,62.51,48.52
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,63.66,49.21
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,64.72,49.83
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,83.88,49.83
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,131.55,70.58
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,180.75,103.06
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,240.37,149.29
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,290.9,191.81
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,342.37,236.04
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,393.9,279.69
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,445.78,322.66
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,495.64,363.81
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,545.05,403.54
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,592.55,439.94
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,638.95,474.41
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,683.0,507.45
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,725.58,538.76
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,764.47,565.76
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,801.36,589.71
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,788.78,578.28
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,756.97,551.6
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,844.76,618.73
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,923.42,673.69
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,648.02,483.68
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,294.79,218.72
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,670.41,504.1
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,992.11,723.48
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,998.85,726.18
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,1002.39,729.41
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,1001.58,729.96
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,997.5,728.57
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,985.95,723.19
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,982.21,723.13
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,961.01,710.13
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,937.04,695.48
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,905.77,676.95
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,872.29,656.81
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,833.3,631.42
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,792.57,604.59
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,744.72,573.46
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,692.14,538.19
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,632.28,496.5
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,573.26,453.88
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,496.85,397.11
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,424.03,339.53
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,330.55,261.9
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,245.27,184.05
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,120.3,4.87
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,11.37,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,20.59,8.29
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,29.0,19.18
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,37.09,26.88
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,42.6,32.05
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,47.92,36.85
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,50.92,39.36
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,53.81,41.66
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,55.39,42.9
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,62.66,49.05
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,63.83,49.78
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,64.92,50.42
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,84.17,50.27
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,132.3,71.48
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,182.02,104.94
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,242.19,152.69
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,293.45,196.74
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,345.6,242.55
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,397.38,287.53
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,449.53,331.93
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,500.65,375.09
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,551.4,416.81
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,600.16,455.09
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,648.09,491.57
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,694.5,526.86
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,739.58,560.34
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,781.46,589.28
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,821.68,615.46
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,858.94,640.32
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,894.06,663.57
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,925.91,684.48
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,955.19,703.62
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,978.97,718.71
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,999.7,731.79
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,1016.68,742.87
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,1030.37,751.91
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,1037.87,757.06
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,1041.98,760.2
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,1041.04,760.23
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,1036.68,758.25
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,1026.17,752.45
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,1012.48,744.77
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,991.98,732.75
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,968.55,718.93
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,938.66,701.28
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,906.42,681.98
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,866.61,656.52
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,834.11,635.88
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,783.46,602.94
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,732.13,568.84
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,670.63,526.67
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,609.85,483.4
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,533.58,427.19
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,466.12,374.71
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,372.61,297.57
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,287.2,219.02
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,139.59,17.42
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,10.46,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,18.76,7.29
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,25.94,16.85
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,32.87,23.52
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,36.94,27.44
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,40.92,31.09
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,47.56,36.9
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,50.33,39.13
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,52.12,40.5
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,53.84,41.77
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,55.03,42.47
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,56.13,43.08
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,86.09,51.43
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,135.4,72.62
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,185.99,106.2
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,238.18,147.1
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,290.33,190.73
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,343.37,235.66
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,396.44,280.32
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,449.59,323.92
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,501.65,366.62
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,553.33,407.94
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,603.19,446.08
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,652.12,482.47
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,698.24,516.94
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,742.88,549.71
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,784.83,579.12
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,824.87,606.16
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,861.61,630.45
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,896.11,653.19
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,926.38,671.86
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,953.94,688.74
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,977.27,703.7
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,997.51,716.78
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,1012.61,726.71
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,1024.4,734.7
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,1030.84,738.83
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,1033.88,740.99
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,1031.54,740.61
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,1025.89,738.34
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,1013.9,731.57
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,998.77,723.0
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,977.56,710.66
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,953.55,696.62
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,923.05,678.41
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,890.29,658.68
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,859.39,640.05
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,817.3,613.65
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,765.76,580.47
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,713.66,546.15
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,651.76,504.28
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,590.72,461.46
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,520.81,411.55
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,449.9,357.67
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,356.72,281.62
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,271.68,205.1
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,132.82,24.1
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,10.91,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,19.6,7.68
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,28.47,18.72
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,36.98,26.78
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,42.46,31.93
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,47.73,36.69
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,51.09,39.6
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,54.3,42.26
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,56.16,43.67
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,57.91,44.93
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,64.96,50.64
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,65.95,51.09
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,123.79,86.07
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,200.32,141.8
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,195.14,124.81
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,228.53,141.79
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,286.86,190.22
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,337.76,233.63
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,387.38,275.35
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,437.8,316.69
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,487.91,357.0
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,537.79,395.63
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,585.65,430.49
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,632.73,463.17
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,677.64,493.75
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,721.22,522.09
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,762.06,546.65
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,801.27,568.24
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,837.16,589.25
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,870.96,608.76
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,901.12,624.66
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,928.75,638.9
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,952.31,653.81
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,972.94,667.16
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,988.08,677.44
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,1000.02,686.05
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,1007.26,690.94
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,1011.25,694.1
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,1008.93,693.72
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,1003.4,691.66
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,991.63,686.06
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,976.82,678.83
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,955.72,668.99
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,931.99,657.59
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,911.06,647.86
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,877.79,630.21
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,835.09,607.17
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,791.0,582.54
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,738.68,551.84
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,690.28,522.71
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,625.82,480.82
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,562.82,438.01
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,487.31,383.9
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,415.39,328.74
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,322.29,253.13
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,237.35,178.32
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,118.22,26.86
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,10.91,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,18.81,6.96
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,28.67,18.55
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,38.26,27.43
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,45.69,34.19
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,51.62,39.44
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,55.56,42.8
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,59.32,45.88
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,61.66,47.65
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,63.84,49.24
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,64.76,49.62
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,65.56,49.9
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,90.57,55.62
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,135.26,74.83
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,181.35,104.56
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,229.56,141.05
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,278.23,181.08
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,328.18,222.92
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,377.78,263.97
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,433.3,308.32
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,481.75,347.18
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,530.03,384.9
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,576.21,419.28
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,621.61,452.03
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,665.05,483.43
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,707.3,513.28
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,746.42,539.32
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,783.93,562.53
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,818.49,584.5
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,851.14,605.13
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,880.81,623.05
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,908.16,639.45
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,930.22,653.29
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,949.42,665.45
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,963.75,675.26
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,975.01,683.33
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,980.68,686.9
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,983.19,688.7
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,980.54,688.07
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,974.79,685.72
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,973.42,685.63
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,958.17,676.98
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,937.31,665.66
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,913.74,652.69
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,882.56,636.12
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,849.26,618.02
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,808.86,594.18
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,771.6,572.02
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,720.66,540.13
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,669.46,507.24
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,607.58,464.7
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,546.86,421.59
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,472.4,368.61
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,401.42,314.37
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,311.95,242.39
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,230.14,171.3
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,110.74,29.41
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,10.91,0.0
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,18.84,6.9
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,28.91,18.64
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,37.86,26.94
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,43.3,31.96
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,48.54,36.6
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,51.5,39.03
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,54.35,41.24
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,56.23,42.62
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,57.98,43.87
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,64.68,49.15
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,65.36,49.32
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,83.49,48.88
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,130.01,68.51
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,178.42,100.01
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,237.26,145.16
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,287.49,186.83
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,338.74,230.29
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,389.64,273.03
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,440.45,314.77
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,469.11,340.94
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,492.7,359.7
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,531.84,388.11
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,581.37,423.25
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,643.85,470.94
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,720.0,528.15
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,759.82,556.23
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,797.9,581.4
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,832.47,604.35
