Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,864.99,625.89
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,892.69,643.23
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,917.78,658.86
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,938.75,672.9
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,956.78,685.14
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,968.92,693.69
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,977.91,700.38
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,981.76,703.27
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,982.43,704.27
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,986.15,707.73
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,975.62,702.11
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,961.65,695.23
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,944.78,686.55
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,918.04,670.06
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,895.09,656.18
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,861.39,636.05
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,825.79,614.53
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,668.35,506.55
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,510.11,390.86
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,467.77,362.02
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,425.14,331.65
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,465.33,364.63
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,480.55,377.94
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,407.62,322.3
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,338.78,267.89
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,253.19,197.75
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,174.91,130.09
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,77.2,21.96
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,10.91,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,19.65,7.55
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,27.68,17.86
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,35.43,25.2
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,40.21,29.68
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,44.84,33.84
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,46.53,35.27
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,52.83,40.63
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,54.93,42.33
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,56.93,43.9
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,56.97,43.68
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,57.02,43.46
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,86.58,51.59
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,136.68,72.85
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,187.1,105.93
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,239.39,146.84
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,292.75,192.17
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,346.91,239.1
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,400.55,284.87
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,454.55,329.83
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,507.05,372.16
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,559.03,412.49
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,609.34,450.25
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,658.64,485.84
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,705.43,519.37
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,750.65,550.76
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,793.06,577.45
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,833.48,601.61
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,870.15,624.17
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,904.44,644.99
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,934.55,661.69
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,961.8,676.43
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,985.5,690.23
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,1006.09,702.11
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,1021.54,710.89
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,1033.66,717.75
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,1040.39,721.49
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,1043.72,723.35
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,1041.66,720.71
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,1036.26,716.28
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,1024.45,711.02
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,1009.47,704.03
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,988.48,693.16
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,964.67,680.67
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,934.25,663.11
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,901.53,644.12
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,869.94,625.42
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,827.13,599.28
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,776.0,568.04
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,724.22,535.65
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,662.53,496.18
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,606.4,459.0
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,531.02,406.63
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,458.97,353.71
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,367.17,282.1
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,283.01,210.25
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,140.11,48.64
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,10.91,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,18.85,7.01
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,28.93,18.97
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,37.88,27.32
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,43.75,32.78
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,49.39,37.83
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,51.92,39.99
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,54.39,41.98
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,56.63,43.71
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,58.73,45.27
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,65.12,50.37
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,65.44,50.23
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,83.5,49.92
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,130.69,70.02
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,178.99,101.36
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,237.96,146.58
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,288.72,188.85
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,340.51,232.85
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,391.72,275.82
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,443.34,318.14
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,493.6,359.0
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,543.53,398.41
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,591.73,434.57
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,639.06,468.87
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,684.07,501.42
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,727.71,532.15
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,768.38,558.67
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,807.25,582.1
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,842.58,604.06
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,875.77,624.46
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,905.34,641.7
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,932.34,657.24
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,954.76,671.23
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,974.19,683.45
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,988.65,692.69
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,999.93,700.13
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,1005.48,703.48
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,1007.76,705.0
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,1004.33,703.93
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,997.73,701.11
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,985.96,695.16
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,971.21,687.47
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,959.3,681.07
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,933.92,666.3
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,902.55,647.11
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,868.99,626.51
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,826.04,600.47
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,786.8,576.6
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,734.99,544.94
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,682.86,512.27
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,618.87,470.69
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,556.15,428.22
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,481.13,375.24
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,409.45,320.8
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,320.53,250.25
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,238.93,180.27
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,116.46,43.64
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,5.0,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,9.66,0.76
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,23.36,14.13
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,36.76,26.23
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,53.63,41.31
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,70.25,56.01
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,86.0,69.57
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,101.62,82.71
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,112.47,91.5
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,123.22,100.01
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,143.85,116.57
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,164.14,132.45
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,176.4,134.58
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,203.68,153.11
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,211.4,158.11
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,216.89,161.89
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,233.03,173.69
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,249.41,185.57
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,291.24,215.34
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,336.02,246.85
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,308.01,226.39
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,282.73,207.92
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,405.01,295.95
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,549.66,395.95
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,612.75,441.14
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,689.27,495.88
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,727.85,520.75
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,765.53,544.83
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,799.07,566.75
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,830.94,586.65
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,787.43,553.64
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,720.32,504.8
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,822.7,577.79
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,923.06,645.17
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,937.36,654.01
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,948.76,662.22
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,952.51,665.87
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,953.27,667.89
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,866.64,613.91
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,767.02,548.49
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,714.63,514.85
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,661.42,479.59
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,647.84,472.69
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,632.29,464.15
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,342.29,259.17
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,39.77,25.85
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,68.15,48.64
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,98.78,72.93
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,86.58,63.65
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,74.34,54.27
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,62.56,45.09
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,51.23,36.1
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,40.58,27.5
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,29.96,18.76
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,20.68,11.03
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,11.42,3.24
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,5.7,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,10.46,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,19.87,7.27
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,33.58,22.42
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,47.51,35.03
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,62.46,48.36
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,77.06,61.17
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,92.23,74.07
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,106.98,86.33
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,121.86,98.44
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,136.17,109.87
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,130.02,103.96
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,120.98,95.75
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,100.6,65.82
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,124.19,64.9
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,180.34,102.18
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,229.25,139.44
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,279.14,180.55
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,330.15,223.44
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,380.69,265.9
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,431.76,307.99
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,482.18,349.09
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,532.43,388.97
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,580.72,425.66
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,628.28,460.73
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,674.06,494.31
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,718.59,526.21
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,760.17,553.93
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,800.11,578.95
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,836.27,602.12
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,870.32,623.76
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,900.77,643.28
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,928.68,661.16
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,951.57,675.04
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,971.47,687.02
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,986.84,696.6
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,999.02,704.29
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,1004.47,707.39
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,1006.61,708.57
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,1003.01,704.86
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,996.2,699.33
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,985.22,694.19
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,971.23,687.29
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,948.0,673.28
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,922.23,657.79
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,901.2,646.51
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,867.88,627.23
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,824.44,601.21
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,779.8,574.0
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,733.4,544.87
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,682.56,511.98
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,617.74,468.72
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,554.46,425.02
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,480.8,372.79
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,410.45,319.44
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,321.88,248.85
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,240.59,179.6
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,117.51,48.79
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,10.46,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,18.73,6.42
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,26.74,16.7
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,34.44,23.88
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,39.19,28.27
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,43.79,32.35
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,46.56,34.69
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,49.23,36.85
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,50.97,38.23
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,57.87,43.97
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,58.84,44.52
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,59.73,45.02
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,76.06,44.45
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,122.13,63.47
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,204.28,133.22
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,268.77,193.2
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,196.16,143.23
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,93.77,68.33
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,130.78,96.78
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,167.89,124.76
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,321.39,238.62
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,510.08,375.39
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,449.92,332.58
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,374.82,277.11
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,424.77,313.8
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,478.12,352.2
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,403.75,298.45
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,322.47,238.92
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,515.48,383.22
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,720.66,529.06
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,479.98,357.92
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,204.52,151.66
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,526.67,396.85
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,853.69,628.13
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,923.75,680.98
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,971.04,714.3
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,875.4,650.38
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,738.66,550.81
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,468.5,356.76
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,186.66,140.79
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,383.1,294.96
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,559.59,428.78
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,541.17,416.0
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,521.52,403.03
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,495.19,385.43
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,467.78,366.85
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,330.31,260.29
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,166.44,129.31
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,146.78,114.28
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,127.2,98.9
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,374.76,306.3
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,548.82,445.67
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,475.52,387.42
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,405.47,329.67
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,318.28,255.53
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,235.93,182.08
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,117.1,52.49
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,11.82,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,20.42,7.61
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,30.28,20.09
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.88,29.15
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,47.66,36.32
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,53.57,41.64
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,58.66,45.96
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,63.48,49.89
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,65.67,51.54
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,67.73,53.01
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,69.86,54.53
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,71.77,55.84
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,87.15,54.76
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,140.35,80.13
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,187.02,110.43
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,235.89,148.22
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,285.82,190.21
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,337.16,234.44
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,387.92,277.81
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,439.46,321.07
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,494.1,366.2
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,543.64,406.59
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,591.71,444.18
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,639.17,480.27
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,683.92,514.35
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,727.46,546.84
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,768.48,576.0
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,808.0,602.36
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,843.89,626.64
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,877.82,649.5
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,909.63,670.85
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,939.11,690.61
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,962.34,706.21
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,982.63,719.95
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,998.9,731.13
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,1012.0,740.34
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,1018.93,746.81
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,1022.58,751.32
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,1021.86,751.93
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,1017.85,750.55
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,1006.73,744.31
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,992.55,736.21
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,973.58,725.3
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,962.15,719.59
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,931.86,701.92
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,899.24,682.63
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,862.33,658.86
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,823.47,633.49
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,773.16,600.05
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,722.1,565.39
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,668.94,528.19
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,611.59,486.55
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,538.34,431.78
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,468.09,376.57
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,377.44,301.72
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,293.87,227.7
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,147.58,70.32
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,10.91,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,19.77,7.14
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,27.35,17.75
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,34.68,24.75
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,39.08,28.94
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,43.36,32.84
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,66.3,52.86
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,92.24,75.01
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,69.59,55.09
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,56.94,43.91
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,63.22,48.96
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,73.9,57.63
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,85.62,53.63
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,135.11,72.76
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,185.67,105.44
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,237.69,145.58
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,289.71,189.05
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,342.7,234.34
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,395.04,278.64
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,447.74,322.32
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,499.61,364.78
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,551.12,405.77
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,600.66,443.32
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,649.36,479.06
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,695.91,513.18
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,741.03,545.47
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,783.02,573.15
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,823.17,597.96
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,860.16,621.63
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,894.95,643.74
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,925.23,662.87
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,952.78,680.26
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,976.5,694.61
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,997.17,707.06
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,1012.34,715.4
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,1024.25,721.84
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,1030.77,727.26
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,1033.94,730.77
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,1030.43,729.65
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,1023.7,726.75
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,1012.58,720.54
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,998.37,712.56
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,861.42,626.23
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,682.69,504.86
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,694.07,516.64
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,684.21,512.58
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,633.57,478.96
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,582.53,444.73
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,519.3,401.52
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,474.93,370.63
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,428.17,337.36
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,381.49,302.99
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,327.25,261.67
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,274.48,219.71
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,212.82,168.42
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,154.59,117.59
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,75.51,34.17
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,10.91,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,19.75,6.88
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,28.2,18.37
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,36.33,26.08
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,41.45,30.89
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,46.4,35.37
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,49.09,37.61
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,51.7,39.66
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,53.72,41.12
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,61.24,47.25
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,61.75,47.3
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,62.23,47.32
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,77.29,46.26
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,124.99,65.21
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,183.29,103.64
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,234.02,142.1
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,285.18,184.32
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,337.32,228.21
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,388.57,270.62
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,440.5,312.43
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,492.09,352.32
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,543.4,390.17
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,592.74,425.29
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,641.19,458.23
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,687.21,489.08
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,731.84,517.85
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,773.49,542.81
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,813.29,564.91
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,849.51,585.6
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,883.52,604.78
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,914.29,622.75
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,942.44,639.14
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,965.92,651.89
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,986.38,663.03
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,1001.33,670.52
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,1013.03,676.28
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,1020.41,681.07
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,1024.48,684.17
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,1021.25,683.26
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,1014.76,680.73
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,1002.97,677.51
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,988.12,672.75
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,966.02,662.5
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,951.58,656.96
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,920.45,641.23
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,887.05,624.14
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,841.54,600.07
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,794.82,574.56
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,747.79,547.47
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,695.89,516.2
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,629.53,474.36
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,564.7,431.6
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,489.33,379.09
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,417.25,325.15
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,324.25,251.73
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,237.66,179.1
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,118.93,57.12
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,10.46,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,19.36,6.21
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,31.84,21.06
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,44.64,32.84
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,58.77,45.46
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,72.44,57.43
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,85.26,68.4
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,97.59,78.7
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,110.67,89.42
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,123.17,99.45
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,139.01,111.9
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,163.79,131.45
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,165.93,123.25
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,197.46,138.68
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,234.18,164.78
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,267.87,190.76
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,304.17,217.15
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,345.34,248.01
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,377.75,273.83
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,407.84,297.18
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,443.44,324.19
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,480.35,351.83
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,495.49,362.68
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,513.21,374.66
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,548.05,400.35
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,592.49,432.54
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,647.01,471.35
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,704.41,511.8
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,711.46,516.44
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,714.64,518.6
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,775.97,560.67
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,837.19,601.78
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,897.3,646.8
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,940.03,675.68
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,953.71,684.19
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,964.37,691.01
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,899.06,648.33
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,805.17,581.32
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,744.28,540.89
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,696.03,507.84
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,538.5,397.24
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,379.52,281.38
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,335.45,250.03
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,290.89,217.5
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,248.45,186.78
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,223.45,168.73
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,172.5,129.9
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,122.1,90.85
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,136.28,103.09
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,151.51,116.12
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,129.45,98.95
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,107.54,81.62
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,85.6,63.99
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,63.46,45.85
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,45.22,30.73
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,26.02,14.68
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,14.53,2.09
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.64,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,10.46,0.0
2016,6,22,5,30,145.0,23.0,1.3,21.0,33.0,18.05,5.08
2016,6,22,5,45,249.0,36.0,1.5,21.5,69.5,27.95,17.62
2016,6,22,6,0,353.0,49.0,1.7,22.0,106.0,38.91,27.66
2016,6,22,6,15,424.0,58.5,1.75,22.5,151.0,45.14,33.37
2016,6,22,6,30,495.0,68.0,1.8,23.0,196.0,51.13,38.66
2016,6,22,6,45,541.0,73.5,1.85,24.0,242.0,53.49,40.57
2016,6,22,7,0,587.0,79.0,1.9,25.0,288.0,55.8,42.3
2016,6,22,7,15,636.5,84.0,1.95,25.5,343.0,57.67,43.68
2016,6,22,7,30,686.0,89.0,2.0,26.0,398.0,59.46,44.94
2016,6,22,7,45,717.5,91.5,2.15,26.5,449.0,65.55,49.78
2016,6,22,8,0,749.0,94.0,2.3,27.0,500.0,65.49,49.44
2016,6,22,8,15,678.0,130.5,2.2,27.5,524.0,91.3,59.22
2016,6,22,8,30,607.0,167.0,2.1,28.0,548.0,148.86,90.9
