Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,15,62.5,10.0,1.85,20.0,13.5,9.1,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,15.74,0.0
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,26.08,15.73
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,36.14,25.26
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,44.72,33.07
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,51.56,39.17
2016,7,2,6,45,508.5,76.5,2.2,23.0,230.0,56.31,43.17
2016,7,2,7,0,557.0,85.0,2.2,24.0,278.0,60.82,46.81
2016,7,2,7,15,594.5,91.5,2.25,24.5,327.0,63.48,48.85
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,65.97,50.69
2016,7,2,7,45,658.0,104.0,2.4,26.0,425.0,67.83,51.85
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,69.5,52.83
2016,7,2,8,15,706.0,114.0,2.35,27.5,521.5,72.29,54.84
2016,7,2,8,30,728.0,118.0,2.2,28.0,569.0,115.88,63.59
2016,7,2,8,45,744.0,122.5,2.1,28.5,613.0,168.86,96.21
2016,7,2,9,0,760.0,127.0,2.0,29.0,657.0,216.48,130.91
2016,7,2,9,15,773.5,130.0,1.85,29.0,697.5,264.36,169.36
2016,7,2,9,30,787.0,133.0,1.7,29.0,738.0,313.69,210.16
2016,7,2,9,45,777.5,147.0,1.6,29.5,769.0,364.87,252.35
2016,7,2,10,0,768.0,161.0,1.5,30.0,800.0,414.91,292.52
2016,7,2,10,15,776.0,163.5,1.3,30.0,829.5,462.51,329.74
2016,7,2,10,30,784.0,166.0,1.1,30.0,859.0,510.31,365.68
2016,7,2,10,45,788.5,169.0,0.95,30.5,882.0,556.64,398.62
2016,7,2,11,0,793.0,172.0,0.8,31.0,905.0,602.47,429.67
2016,7,2,11,15,492.5,327.0,0.65,31.0,785.0,579.11,410.69
2016,7,2,11,30,192.0,482.0,0.5,31.0,665.0,536.07,376.89
2016,7,2,11,45,225.0,481.5,0.4,31.0,698.5,574.94,402.71
2016,7,2,12,0,258.0,481.0,0.3,31.0,732.0,614.9,427.97
2016,7,2,12,15,225.0,488.0,0.25,31.0,707.0,613.31,425.56
2016,7,2,12,30,192.0,495.0,0.2,31.0,682.0,607.91,421.1
2016,7,2,12,45,487.5,342.0,0.15,31.0,814.0,747.86,516.86
2016,7,2,13,0,783.0,189.0,0.1,31.0,946.0,885.95,604.14
2016,7,2,13,15,779.5,188.0,0.2,31.0,933.5,907.7,616.79
2016,7,2,13,30,776.0,187.0,0.3,31.0,921.0,926.71,629.98
2016,7,2,13,45,479.0,321.0,0.4,31.5,770.5,798.87,549.02
2016,7,2,14,0,182.0,455.0,0.5,32.0,620.0,632.37,438.74
2016,7,2,14,15,146.5,437.5,0.55,32.0,568.0,588.23,412.3
2016,7,2,14,30,111.0,420.0,0.6,32.0,516.0,525.97,372.07
2016,7,2,14,45,426.0,294.0,0.65,32.0,641.5,764.53,537.99
2016,7,2,15,0,741.0,168.0,0.7,32.0,767.0,952.03,657.21
2016,7,2,15,15,372.5,169.5,0.7,31.5,470.5,583.1,421.01
2016,7,2,15,30,4.0,171.0,0.7,31.0,174.0,159.68,115.71
2016,7,2,15,45,344.5,161.5,0.7,31.0,392.0,547.97,407.3
2016,7,2,16,0,685.0,152.0,0.7,31.0,610.0,882.18,625.7
2016,7,2,16,15,580.5,173.5,0.6,30.5,542.0,797.64,569.08
2016,7,2,16,30,476.0,195.0,0.5,30.0,474.0,707.53,511.45
2016,7,2,16,45,415.5,189.5,0.4,30.0,417.5,637.44,465.41
2016,7,2,17,0,355.0,184.0,0.3,30.0,361.0,550.27,406.84
2016,7,2,17,15,332.5,168.0,0.35,29.5,319.5,504.87,378.69
2016,7,2,17,30,310.0,152.0,0.4,29.0,278.0,459.6,349.12
2016,7,2,17,45,284.0,134.0,0.5,29.0,237.0,409.18,314.32
2016,7,2,18,0,258.0,116.0,0.6,29.0,196.0,359.56,278.66
2016,7,2,18,15,287.5,94.5,0.6,28.0,167.5,347.22,271.12
2016,7,2,18,30,317.0,73.0,0.6,27.0,139.0,346.17,270.02
2016,7,2,18,45,233.5,57.5,0.65,26.5,99.0,259.92,201.08
2016,7,2,19,0,150.0,42.0,0.7,26.0,59.0,167.51,125.31
2016,7,2,19,15,75.0,24.5,0.75,25.5,33.0,89.58,43.75
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.37,0.0
2016,7,2,19,45,0.0,3.5,0.9,25.0,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.27,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.38,0.0
2016,7,3,5,45,0.0,14.0,1.5,21.5,14.0,12.3,4.38
2016,7,3,6,0,0.0,23.0,1.6,22.0,23.0,20.24,11.63
2016,7,3,6,15,0.0,34.0,1.6,22.5,34.0,29.96,20.25
2016,7,3,6,30,0.0,45.0,1.6,23.0,45.0,39.7,28.79
2016,7,3,6,45,0.0,57.0,1.65,23.5,57.0,50.34,37.96
2016,7,3,7,0,0.0,69.0,1.7,24.0,69.0,60.9,46.89
2016,7,3,7,15,21.5,119.0,1.65,24.0,128.5,96.7,77.16
2016,7,3,7,30,43.0,169.0,1.6,24.0,188.0,130.53,105.2
2016,7,3,7,45,25.0,169.0,1.55,24.5,180.5,131.95,105.72
2016,7,3,8,0,7.0,169.0,1.5,25.0,173.0,140.46,112.12
2016,7,3,8,15,9.5,187.0,1.45,25.0,193.0,154.59,123.25
2016,7,3,8,30,12.0,205.0,1.4,25.0,213.0,170.48,129.35
2016,7,3,8,45,6.0,168.5,1.4,25.5,172.5,144.6,108.75
2016,7,3,9,0,0.0,132.0,1.4,26.0,132.0,115.26,85.75
2016,7,3,9,15,2.5,157.0,1.4,26.0,159.0,136.74,102.17
2016,7,3,9,30,5.0,182.0,1.4,26.0,186.0,158.53,118.61
2016,7,3,9,45,5.0,177.5,1.4,26.5,182.0,155.7,115.96
2016,7,3,10,0,5.0,173.0,1.4,27.0,178.0,152.7,113.27
2016,7,3,10,15,2.5,153.5,1.35,27.0,156.0,135.76,100.2
2016,7,3,10,30,0.0,134.0,1.3,27.0,134.0,118.17,86.63
2016,7,3,10,45,3.5,154.5,1.3,27.5,157.5,137.89,101.47
2016,7,3,11,0,7.0,175.0,1.3,28.0,181.0,158.04,116.43
2016,7,3,11,15,7.0,176.5,1.25,28.0,183.0,160.01,117.78
2016,7,3,11,30,7.0,178.0,1.2,28.0,185.0,161.98,119.18
2016,7,3,11,45,8.0,183.0,1.2,28.5,191.0,167.74,123.25
2016,7,3,12,0,9.0,188.0,1.2,29.0,197.0,173.61,127.38
2016,7,3,12,15,4.5,141.0,1.15,29.0,145.5,129.12,93.81
2016,7,3,12,30,0.0,94.0,1.1,29.0,94.0,83.85,59.32
2016,7,3,12,45,6.5,176.5,1.05,29.0,183.5,163.31,119.82
2016,7,3,13,0,13.0,259.0,1.0,29.0,273.0,244.05,179.44
2016,7,3,13,15,17.5,300.5,0.95,29.0,318.0,287.22,210.5
2016,7,3,13,30,22.0,342.0,0.9,29.0,363.0,331.42,242.02
2016,7,3,13,45,18.5,313.5,0.85,29.0,331.0,303.27,221.68
2016,7,3,14,0,15.0,285.0,0.8,29.0,299.0,274.54,201.2
2016,7,3,14,15,35.5,335.5,0.8,29.0,367.0,358.86,262.58
2016,7,3,14,30,56.0,386.0,0.8,29.0,435.0,435.24,316.35
2016,7,3,14,45,59.0,368.5,0.8,29.0,418.0,424.43,308.97
2016,7,3,15,0,62.0,351.0,0.8,29.0,401.0,413.1,301.9
2016,7,3,15,15,44.0,315.5,0.85,28.5,350.5,360.41,265.62
2016,7,3,15,30,26.0,280.0,0.9,28.0,300.0,306.95,228.06
2016,7,3,15,45,13.0,184.0,0.95,28.0,194.0,181.85,135.83
2016,7,3,16,0,0.0,88.0,1.0,28.0,88.0,78.04,56.09
2016,7,3,16,15,0.5,125.0,1.1,27.5,125.5,113.2,84.15
2016,7,3,16,30,1.0,162.0,1.2,27.0,163.0,151.0,114.03
2016,7,3,16,45,0.5,154.5,1.35,27.0,155.0,144.27,109.12
2016,7,3,17,0,0.0,147.0,1.5,27.0,147.0,137.75,104.44
2016,7,3,17,15,0.0,130.0,1.65,26.5,130.0,121.7,92.38
2016,7,3,17,30,0.0,113.0,1.8,26.0,113.0,105.54,80.03
2016,7,3,17,45,0.0,96.0,1.95,25.5,96.0,89.26,67.33
2016,7,3,18,0,0.0,79.0,2.1,25.0,79.0,72.83,54.23
2016,7,3,18,15,0.0,63.0,2.15,24.5,63.0,57.33,41.62
2016,7,3,18,30,0.0,47.0,2.2,24.0,47.0,41.61,28.61
2016,7,3,18,45,0.0,33.0,2.25,23.5,33.0,29.09,18.08
2016,7,3,19,0,0.0,19.0,2.3,23.0,19.0,16.72,7.59
2016,7,3,19,15,0.0,10.0,2.3,22.5,10.0,8.78,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.91,0.0
2016,7,3,19,45,0.0,0.5,2.3,22.0,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.5,1.55,20.0,4.5,4.09,0.0
2016,7,4,5,30,0.0,9.0,1.6,20.0,9.0,7.91,0.0
2016,7,4,5,45,0.0,26.0,1.65,20.0,26.0,22.88,13.02
2016,7,4,6,0,0.0,43.0,1.7,20.0,43.0,37.13,26.19
2016,7,4,6,15,4.0,63.5,1.7,20.5,64.5,53.85,41.08
2016,7,4,6,30,8.0,84.0,1.7,21.0,86.0,70.39,55.6
2016,7,4,6,45,18.0,104.0,1.7,21.5,110.0,86.48,69.44
2016,7,4,7,0,28.0,124.0,1.7,22.0,134.0,98.55,79.53
2016,7,4,7,15,22.5,139.5,1.7,22.5,148.0,115.13,93.2
2016,7,4,7,30,17.0,155.0,1.7,23.0,162.0,127.67,103.22
2016,7,4,7,45,8.5,121.5,1.7,23.5,125.0,104.26,83.05
2016,7,4,8,0,0.0,88.0,1.7,24.0,88.0,77.93,60.56
2016,7,4,8,15,0.0,83.0,1.7,24.5,83.0,73.51,56.55
2016,7,4,8,30,0.0,78.0,1.7,25.0,78.0,69.09,50.11
2016,7,4,8,45,0.0,89.5,1.75,25.5,89.5,79.37,58.01
2016,7,4,9,0,0.0,101.0,1.8,26.0,101.0,89.37,65.6
2016,7,4,9,15,7.5,176.0,1.8,26.0,182.0,153.24,114.91
2016,7,4,9,30,15.0,251.0,1.8,26.0,263.0,216.02,162.3
2016,7,4,9,45,12.5,237.5,1.85,26.5,248.0,206.82,154.72
2016,7,4,10,0,10.0,224.0,1.9,27.0,233.0,196.7,146.69
2016,7,4,10,15,18.5,282.5,1.95,27.5,299.5,249.44,185.7
2016,7,4,10,30,27.0,341.0,2.0,28.0,366.0,294.51,218.24
2016,7,4,10,45,30.0,348.5,2.05,28.5,377.0,306.67,226.48
2016,7,4,11,0,33.0,356.0,2.1,29.0,388.0,319.22,235.12
2016,7,4,11,15,32.5,372.0,2.15,29.0,403.0,336.9,247.83
2016,7,4,11,30,32.0,388.0,2.2,29.0,418.0,354.96,260.75
2016,7,4,11,45,36.0,389.0,2.3,29.5,423.5,364.03,266.87
2016,7,4,12,0,40.0,390.0,2.4,30.0,429.0,373.4,273.26
2016,7,4,12,15,64.0,433.5,2.45,30.0,496.0,436.17,318.37
2016,7,4,12,30,88.0,477.0,2.5,30.0,563.0,502.08,364.84
2016,7,4,12,45,102.0,480.0,2.55,30.5,579.5,525.41,380.6
2016,7,4,13,0,116.0,483.0,2.6,31.0,596.0,556.67,401.91
2016,7,4,13,15,181.0,475.0,2.6,31.0,647.5,619.14,446.55
2016,7,4,13,30,246.0,467.0,2.6,31.0,699.0,693.98,498.63
2016,7,4,13,45,190.0,459.5,2.65,31.0,637.0,634.58,457.61
2016,7,4,14,0,134.0,452.0,2.7,31.0,575.0,582.31,421.43
2016,7,4,14,15,118.0,434.0,2.7,31.0,540.0,556.27,404.0
2016,7,4,14,30,102.0,416.0,2.7,31.0,505.0,512.66,374.19
2016,7,4,14,45,276.5,363.0,2.7,31.0,590.0,670.86,489.68
2016,7,4,15,0,451.0,310.0,2.7,31.0,675.0,812.67,589.36
2016,7,4,15,15,545.5,255.0,2.6,31.0,675.5,853.6,618.81
2016,7,4,15,30,640.0,200.0,2.5,31.0,676.0,897.16,649.56
2016,7,4,15,45,630.5,190.5,2.45,31.0,636.0,875.77,636.29
2016,7,4,16,0,621.0,181.0,2.4,31.0,596.0,851.86,621.97
2016,7,4,16,15,379.0,220.0,2.3,30.5,468.0,647.54,481.79
2016,7,4,16,30,137.0,259.0,2.2,30.0,340.0,423.06,318.93
2016,7,4,16,45,339.0,202.5,2.1,30.0,377.5,562.75,427.68
2016,7,4,17,0,541.0,146.0,2.0,30.0,415.0,692.0,522.81
2016,7,4,17,15,507.0,137.0,1.85,29.5,367.0,638.82,486.25
2016,7,4,17,30,473.0,128.0,1.7,29.0,319.0,585.94,450.03
2016,7,4,17,45,435.5,115.5,1.55,29.0,272.5,526.44,407.2
2016,7,4,18,0,398.0,103.0,1.4,29.0,226.0,468.21,364.1
2016,7,4,18,15,342.0,89.5,1.25,28.0,181.0,396.58,310.57
2016,7,4,18,30,286.0,76.0,1.1,27.0,136.0,328.59,257.62
2016,7,4,18,45,217.0,58.5,1.0,26.5,97.0,250.63,194.55
2016,7,4,19,0,148.0,41.0,0.9,26.0,58.0,164.65,123.22
2016,7,4,19,15,74.0,23.5,0.95,25.5,32.0,86.92,40.97
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.46,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.5,9.0,2.05,22.0,11.5,8.19,0.0
2016,7,5,5,30,101.0,18.0,2.2,22.0,23.0,14.16,0.0
2016,7,5,5,45,205.0,31.5,2.4,22.5,57.0,24.54,14.08
2016,7,5,6,0,309.0,45.0,2.6,23.0,91.0,34.64,23.7
2016,7,5,6,15,383.0,55.0,2.7,23.5,134.0,42.72,31.03
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,49.21,36.8
2016,7,5,6,45,514.0,71.5,2.9,24.5,225.0,52.47,39.61
2016,7,5,7,0,571.0,78.0,3.0,25.0,273.0,55.63,42.19
2016,7,5,7,15,608.5,83.5,3.1,25.5,322.0,57.78,43.82
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,59.81,45.29
2016,7,5,7,45,676.0,93.0,3.3,27.0,420.5,60.61,45.6
2016,7,5,8,0,706.0,97.0,3.4,28.0,470.0,61.33,45.83
2016,7,5,8,15,727.0,100.5,3.4,28.5,517.0,68.33,51.37
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,111.13,60.2
2016,7,5,8,45,765.5,106.5,3.4,29.5,608.5,156.48,85.92
2016,7,5,9,0,783.0,109.0,3.4,30.0,653.0,204.03,120.32
2016,7,5,9,15,795.5,111.5,3.35,30.0,693.5,252.5,159.54
2016,7,5,9,30,808.0,114.0,3.3,30.0,734.0,309.81,206.92
2016,7,5,9,45,808.5,122.0,3.3,30.5,767.5,353.34,244.18
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,404.2,286.12
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,457.44,329.24
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,505.05,367.38
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,551.47,403.04
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,597.25,437.22
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,640.53,469.54
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,682.7,500.36
2016,7,5,11,45,842.0,140.0,3.45,32.5,949.0,721.84,527.6
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,759.43,552.7
2016,7,5,12,15,569.0,307.0,3.5,33.0,859.5,728.14,526.5
2016,7,5,12,30,295.0,473.0,3.5,33.0,761.0,675.49,484.53
2016,7,5,12,45,172.0,452.5,3.5,33.0,620.5,565.94,408.19
2016,7,5,13,0,49.0,432.0,3.5,33.0,480.0,442.1,319.57
2016,7,5,13,15,191.0,436.5,3.5,33.0,618.0,591.64,428.29
2016,7,5,13,30,333.0,441.0,3.5,33.0,756.0,750.23,538.36
2016,7,5,13,45,192.5,423.5,3.5,33.0,605.0,601.22,434.33
2016,7,5,14,0,52.0,406.0,3.5,33.0,454.0,441.9,320.6
2016,7,5,14,15,408.5,284.5,3.45,33.0,639.5,718.9,524.44
2016,7,5,14,30,765.0,163.0,3.4,33.0,825.0,955.68,684.79
2016,7,5,14,45,756.5,160.0,3.35,33.0,793.5,952.86,681.81
2016,7,5,15,0,748.0,157.0,3.3,33.0,762.0,947.02,678.86
2016,7,5,15,15,472.0,253.0,3.25,32.5,628.5,777.24,566.16
2016,7,5,15,30,196.0,349.0,3.2,32.0,495.0,573.04,421.35
2016,7,5,15,45,99.0,258.0,3.2,32.0,332.0,376.35,281.11
2016,7,5,16,0,2.0,167.0,3.2,32.0,169.0,154.98,114.15
2016,7,5,16,15,1.0,89.5,3.1,31.5,90.5,80.31,57.42
2016,7,5,16,30,0.0,12.0,3.0,31.0,12.0,10.59,2.76
2016,7,5,16,45,0.0,30.0,2.95,31.0,30.0,26.48,15.46
2016,7,5,17,0,0.0,48.0,2.9,31.0,48.0,42.39,28.2
2016,7,5,17,15,0.0,50.0,2.65,30.5,50.0,44.14,29.77
2016,7,5,17,30,0.0,52.0,2.4,30.0,52.0,45.9,31.37
2016,7,5,17,45,0.0,44.0,2.2,29.5,44.0,38.81,25.81
2016,7,5,18,0,0.0,36.0,2.0,29.0,36.0,31.72,20.17
2016,7,5,18,15,0.0,29.0,1.9,28.5,29.0,25.53,15.16
2016,7,5,18,30,0.0,22.0,1.8,28.0,22.0,19.35,10.08
2016,7,5,18,45,0.0,15.5,1.7,27.5,15.5,13.62,5.3
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,7.9,0.5
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.38,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.91,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.0,9.0,1.55,21.5,11.0,8.19,0.0
2016,7,6,5,30,82.0,18.0,1.7,22.0,22.0,14.15,0.0
2016,7,6,5,45,183.5,32.5,1.85,22.5,55.0,25.31,14.61
2016,7,6,6,0,285.0,47.0,2.0,23.0,88.0,36.15,24.95
2016,7,6,6,15,359.0,57.5,2.05,23.5,130.5,43.56,31.74
2016,7,6,6,30,433.0,68.0,2.1,24.0,173.0,51.76,38.98
2016,7,6,6,45,491.5,75.0,2.15,24.5,221.0,55.29,42.02
2016,7,6,7,0,550.0,82.0,2.2,25.0,269.0,58.71,44.82
2016,7,6,7,15,588.5,88.0,2.2,25.5,318.0,61.08,46.62
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,63.32,48.25
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,64.28,48.78
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,65.15,49.22
2016,7,6,8,15,708.5,107.0,2.25,27.5,512.0,65.5,49.22
2016,7,6,8,30,730.0,111.0,2.2,28.0,559.0,113.84,63.47
2016,7,6,8,45,745.5,115.0,2.15,28.5,603.0,159.09,89.06
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,206.36,123.09
2016,7,6,9,15,773.5,122.0,2.1,29.0,687.0,254.08,161.46
2016,7,6,9,30,786.0,125.0,2.1,29.0,727.0,303.16,202.4
2016,7,6,9,45,793.0,129.0,2.1,29.5,761.5,352.35,243.34
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,401.96,283.91
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,450.52,323.46
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,502.65,364.55
2016,7,6,10,45,814.5,142.5,2.25,30.5,877.0,548.36,399.33
2016,7,6,11,0,814.0,148.0,2.3,31.0,899.0,592.19,431.78
2016,7,6,11,15,818.0,149.0,2.3,31.0,915.5,635.81,463.92
2016,7,6,11,30,822.0,150.0,2.3,31.0,932.0,677.64,494.08
2016,7,6,11,45,821.5,152.0,2.3,31.0,940.5,715.88,521.15
2016,7,6,12,0,821.0,154.0,2.3,31.0,949.0,752.54,546.61
2016,7,6,12,15,551.0,315.5,2.3,31.0,850.0,724.02,521.97
2016,7,6,12,30,281.0,477.0,2.3,31.0,751.0,667.13,477.71
2016,7,6,12,45,146.0,347.0,2.35,31.0,489.5,447.53,326.74
2016,7,6,13,0,11.0,217.0,2.4,31.0,228.0,204.27,149.13
2016,7,6,13,15,125.5,342.5,2.4,31.0,461.5,442.39,325.46
2016,7,6,13,30,240.0,468.0,2.4,31.0,695.0,678.78,488.76
2016,7,6,13,45,229.5,459.0,2.4,31.0,672.5,671.64,482.67
2016,7,6,14,0,219.0,450.0,2.4,31.0,650.0,662.92,477.23
2016,7,6,14,15,530.5,282.5,2.4,31.0,746.5,837.17,603.15
2016,7,6,14,30,842.0,115.0,2.4,31.0,843.0,970.63,691.32
2016,7,6,14,45,836.0,112.5,2.4,31.0,812.0,970.33,690.88
2016,7,6,15,0,830.0,110.0,2.4,31.0,781.0,966.91,689.86
2016,7,6,15,15,820.0,107.5,2.35,30.5,744.0,956.4,685.4
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,942.92,679.18
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.0,933.65,674.44
2016,7,6,16,0,782.0,101.0,2.2,30.0,623.0,911.3,661.3
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.0,882.32,643.49
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,851.13,624.24
2016,7,6,16,45,723.5,92.0,1.95,30.0,484.5,810.93,599.31
2016,7,6,17,0,699.0,89.0,1.9,30.0,436.0,769.29,573.16
2016,7,6,17,15,669.0,84.5,1.7,29.5,387.0,724.48,544.31
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,674.89,511.5
2016,7,6,17,45,598.0,74.5,1.35,28.5,289.0,614.85,470.77
2016,7,6,18,0,557.0,69.0,1.2,28.0,240.0,555.83,429.42
2016,7,6,18,15,499.5,61.5,1.1,27.5,193.5,483.28,376.65
2016,7,6,18,30,442.0,54.0,1.0,27.0,147.0,413.88,323.18
2016,7,6,18,45,358.0,44.0,0.95,26.5,106.0,327.49,254.13
2016,7,6,19,0,274.0,34.0,0.9,26.0,65.0,247.98,186.43
2016,7,6,19,15,137.0,17.0,0.9,25.5,32.5,121.43,56.48
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.18,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.14,0.0
2016,7,7,5,45,0.0,18.5,1.85,22.5,18.5,16.28,7.32
2016,7,7,6,0,0.0,30.0,2.0,23.0,30.0,26.44,16.74
2016,7,7,6,15,0.0,45.0,1.95,23.5,45.0,39.56,28.32
2016,7,7,6,30,0.0,60.0,1.9,24.0,60.0,52.25,39.4
2016,7,7,6,45,0.0,76.5,1.9,24.5,76.5,66.0,51.18
2016,7,7,7,0,0.0,93.0,1.9,25.0,93.0,79.64,62.62
2016,7,7,7,15,0.0,81.0,2.05,25.5,81.0,71.06,55.07
2016,7,7,7,30,0.0,69.0,2.2,26.0,69.0,61.0,46.29
2016,7,7,7,45,0.0,80.5,2.35,26.5,80.5,71.24,54.63
2016,7,7,8,0,0.0,92.0,2.5,27.0,92.0,81.2,62.61
2016,7,7,8,15,3.5,138.5,2.65,27.0,141.0,118.56,93.24
2016,7,7,8,30,7.0,185.0,2.8,27.0,190.0,155.29,117.24
2016,7,7,8,45,109.0,251.0,2.95,27.5,327.0,194.75,142.78
2016,7,7,9,0,211.0,317.0,3.1,28.0,464.0,262.74,189.24
2016,7,7,9,15,489.0,227.5,3.1,28.5,594.5,261.06,177.68
2016,7,7,9,30,767.0,138.0,3.1,29.0,725.0,306.43,205.99
2016,7,7,9,45,804.0,125.0,3.15,29.5,766.5,351.86,243.74
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,406.81,288.36
2016,7,7,10,15,848.0,113.5,3.2,30.0,838.0,455.79,328.83
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,504.65,368.24
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,551.89,404.68
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,598.51,439.58
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,642.85,472.96
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,685.96,504.77
2016,7,7,11,45,553.5,302.0,3.4,31.5,830.5,656.24,479.0
2016,7,7,12,0,234.0,486.0,3.5,32.0,713.0,600.68,433.87
2016,7,7,12,15,137.5,454.0,3.6,32.0,588.0,513.73,372.85
2016,7,7,12,30,41.0,422.0,3.7,32.0,463.0,413.74,300.83
2016,7,7,12,45,30.5,379.0,3.8,32.0,409.5,371.43,271.06
2016,7,7,13,0,20.0,336.0,3.9,32.0,356.0,320.03,234.14
2016,7,7,13,15,21.5,343.0,4.0,32.0,364.0,329.79,241.57
2016,7,7,13,30,23.0,350.0,4.1,32.0,372.0,339.71,249.0
2016,7,7,13,45,54.0,393.0,4.2,32.0,443.0,425.75,312.05
2016,7,7,14,0,85.0,436.0,4.3,32.0,514.0,504.3,368.69
2016,7,7,14,15,69.0,409.5,4.3,31.5,472.0,467.34,343.04
2016,7,7,14,30,53.0,383.0,4.3,31.0,430.0,429.01,316.48
2016,7,7,14,45,95.0,386.5,4.3,30.5,465.5,479.72,355.69
2016,7,7,15,0,137.0,390.0,4.3,30.0,501.0,548.72,407.33
2016,7,7,15,15,71.5,291.0,4.15,29.5,349.0,361.61,271.76
2016,7,7,15,30,6.0,192.0,4.0,29.0,197.0,181.97,135.96
2016,7,7,15,45,15.0,219.0,3.85,28.5,230.0,218.58,165.19
2016,7,7,16,0,24.0,246.0,3.7,28.0,263.0,256.84,195.34
2016,7,7,16,15,34.5,240.5,3.55,27.5,262.5,280.87,214.86
2016,7,7,16,30,45.0,235.0,3.4,27.0,262.0,288.28,221.88
2016,7,7,16,45,22.5,176.0,3.3,27.0,189.5,187.47,144.06
2016,7,7,17,0,0.0,117.0,3.2,27.0,117.0,106.73,80.13
2016,7,7,17,15,0.0,106.0,3.05,26.5,106.0,96.62,72.58
2016,7,7,17,30,0.0,95.0,2.9,26.0,95.0,86.51,64.84
2016,7,7,17,45,0.0,81.0,2.8,26.0,81.0,73.27,54.3
2016,7,7,18,0,0.0,67.0,2.7,26.0,67.0,59.95,43.54
2016,7,7,18,15,0.0,54.0,2.7,25.5,54.0,47.69,33.57
2016,7,7,18,30,0.0,41.0,2.7,25.0,41.0,36.17,24.02
2016,7,7,18,45,0.0,29.5,2.75,25.0,29.5,25.99,15.41
2016,7,7,19,0,0.0,18.0,2.8,25.0,18.0,15.83,6.75
2016,7,7,19,15,0.0,9.0,2.85,24.5,9.0,7.9,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.0,8.5,1.55,20.0,10.5,7.73,0.0
2016,7,8,5,30,100.0,17.0,1.7,20.0,21.0,13.4,0.0
2016,7,8,5,45,200.0,30.5,1.85,20.5,54.0,23.8,13.33
2016,7,8,6,0,300.0,44.0,2.0,21.0,87.0,33.92,23.24
2016,7,8,6,15,375.5,54.0,2.1,21.5,129.5,42.06,30.7
2016,7,8,6,30,451.0,64.0,2.2,22.0,172.0,48.57,36.56
2016,7,8,6,45,236.5,92.0,2.3,22.5,149.5,69.93,55.0
2016,7,8,7,0,22.0,120.0,2.4,23.0,127.0,99.41,80.02
2016,7,8,7,15,325.5,106.0,2.6,23.5,246.0,73.17,57.34
2016,7,8,7,30,629.0,92.0,2.8,24.0,365.0,62.04,47.58
2016,7,8,7,45,372.0,158.5,3.0,25.0,325.0,104.41,82.89
2016,7,8,8,0,115.0,225.0,3.2,26.0,285.0,158.4,126.84
2016,7,8,8,15,420.0,169.5,3.2,26.5,421.0,106.29,83.26
2016,7,8,8,30,725.0,114.0,3.2,27.0,557.0,113.3,64.35
2016,7,8,8,45,738.5,119.5,3.25,28.0,601.0,159.17,90.0
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,206.86,124.11
2016,7,8,9,15,765.0,128.0,3.25,29.0,685.5,254.27,162.24
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,303.1,203.13
2016,7,8,9,45,790.0,132.5,3.2,29.5,761.5,351.74,243.85
2016,7,8,10,0,802.0,134.0,3.2,30.0,797.0,401.3,284.75
2016,7,8,10,15,809.5,135.5,3.2,30.0,826.5,449.66,324.57
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,501.63,365.97
2016,7,8,10,45,819.0,141.0,3.2,30.5,878.5,547.76,401.43
2016,7,8,11,0,821.0,145.0,3.2,31.0,901.0,593.01,435.2
2016,7,8,11,15,527.5,309.5,3.2,31.0,799.0,583.78,427.0
2016,7,8,11,30,234.0,474.0,3.2,31.0,697.0,556.09,403.72
2016,7,8,11,45,529.0,314.0,3.25,31.5,824.0,648.14,473.23
2016,7,8,12,0,824.0,154.0,3.3,32.0,951.0,753.41,550.56
2016,7,8,12,15,824.0,154.0,3.3,32.0,953.0,787.39,572.61
2016,7,8,12,30,824.0,154.0,3.3,32.0,955.0,819.55,593.8
2016,7,8,12,45,501.5,322.0,3.3,32.0,808.5,739.46,535.0
2016,7,8,13,0,179.0,490.0,3.3,32.0,662.0,618.38,444.95
2016,7,8,13,15,478.0,334.0,3.25,31.5,786.5,773.09,560.1
2016,7,8,13,30,777.0,178.0,3.2,31.0,911.0,916.55,660.54
2016,7,8,13,45,770.0,177.5,3.15,31.0,891.0,929.99,668.31
2016,7,8,14,0,763.0,177.0,3.1,31.0,871.0,940.44,675.23
2016,7,8,14,15,756.0,175.0,3.0,31.0,845.5,946.36,678.99
2016,7,8,14,30,749.0,173.0,2.9,31.0,820.0,949.24,680.91
2016,7,8,14,45,394.0,253.5,2.85,31.0,592.5,688.66,504.44
2016,7,8,15,0,39.0,334.0,2.8,31.0,365.0,371.6,273.28
2016,7,8,15,15,377.5,244.5,2.65,31.0,525.5,672.45,497.91
2016,7,8,15,30,716.0,155.0,2.5,31.0,686.0,922.58,667.76
2016,7,8,15,45,516.0,219.0,2.4,31.0,590.0,785.52,574.57
2016,7,8,16,0,316.0,283.0,2.3,31.0,494.0,641.02,473.04
2016,7,8,16,15,488.5,206.5,2.15,30.5,505.5,738.38,547.24
2016,7,8,16,30,661.0,130.0,2.0,30.0,517.0,816.21,602.42
2016,7,8,16,45,639.5,123.5,1.95,30.0,470.0,776.69,576.63
2016,7,8,17,0,618.0,117.0,1.9,30.0,423.0,735.76,550.63
2016,7,8,17,15,584.5,110.5,1.75,29.5,374.5,683.11,516.38
2016,7,8,17,30,551.0,104.0,1.6,29.0,326.0,630.24,481.23
2016,7,8,17,45,506.0,96.0,1.5,28.5,277.5,566.31,437.36
2016,7,8,18,0,461.0,88.0,1.4,28.0,229.0,497.85,388.46
2016,7,8,18,15,401.0,77.5,1.4,27.5,183.5,424.53,333.63
2016,7,8,18,30,341.0,67.0,1.4,27.0,138.0,355.17,279.33
2016,7,8,18,45,263.0,53.0,1.45,26.5,99.0,273.42,213.14
2016,7,8,19,0,185.0,39.0,1.5,26.0,60.0,198.5,148.95
2016,7,8,19,15,92.5,19.5,1.5,25.5,30.0,100.83,42.59
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.5,8.0,1.75,20.0,9.5,7.28,0.0
2016,7,9,5,30,67.0,16.0,1.9,20.0,19.0,13.19,0.0
2016,7,9,5,45,177.5,31.0,2.05,20.5,52.5,24.18,13.49
2016,7,9,6,0,288.0,46.0,2.2,21.0,86.0,35.47,24.52
2016,7,9,6,15,363.5,56.5,2.25,21.5,129.0,42.91,31.42
2016,7,9,6,30,439.0,67.0,2.3,22.0,172.0,51.19,38.81
2016,7,9,6,45,354.5,93.5,2.35,22.5,191.5,67.9,53.25
2016,7,9,7,0,270.0,120.0,2.4,23.0,211.0,88.81,71.0
2016,7,9,7,15,272.5,142.5,2.45,23.5,247.5,103.11,82.8
2016,7,9,7,30,275.0,165.0,2.5,24.0,284.0,116.75,93.84
2016,7,9,7,45,489.0,131.5,2.55,25.0,375.0,87.75,68.84
2016,7,9,8,0,703.0,98.0,2.6,26.0,466.0,62.22,46.97
2016,7,9,8,15,507.5,175.0,2.6,26.5,454.5,110.7,86.98
2016,7,9,8,30,312.0,252.0,2.6,27.0,443.0,183.56,130.82
2016,7,9,8,45,402.5,243.5,2.65,27.5,509.5,199.61,134.71
2016,7,9,9,0,493.0,235.0,2.7,28.0,576.0,234.58,156.14
2016,7,9,9,15,648.0,175.5,2.75,28.0,652.5,254.78,167.19
2016,7,9,9,30,803.0,116.0,2.8,28.0,729.0,297.67,198.76
2016,7,9,9,45,616.0,222.0,2.85,28.5,706.0,354.02,249.73
2016,7,9,10,0,429.0,328.0,2.9,29.0,683.0,398.79,288.41
2016,7,9,10,15,390.0,361.5,2.95,29.0,693.5,441.78,322.01
2016,7,9,10,30,351.0,395.0,3.0,29.0,704.0,473.16,346.26
2016,7,9,10,45,337.5,413.0,3.05,29.5,716.5,503.38,368.29
2016,7,9,11,0,324.0,431.0,3.1,30.0,729.0,532.53,388.97
2016,7,9,11,15,334.0,435.0,3.1,30.0,747.0,564.5,412.14
2016,7,9,11,30,344.0,439.0,3.1,30.0,765.0,597.11,435.47
2016,7,9,11,45,374.5,429.0,3.15,30.0,788.5,633.39,461.69
2016,7,9,12,0,405.0,419.0,3.2,30.0,812.0,671.14,488.73
2016,7,9,12,15,408.0,420.5,3.2,30.0,816.5,698.58,507.79
2016,7,9,12,30,411.0,422.0,3.2,30.0,821.0,726.64,527.13
2016,7,9,12,45,407.5,419.5,3.2,30.0,814.0,744.85,539.65
2016,7,9,13,0,404.0,417.0,3.2,30.0,807.0,756.33,547.77
2016,7,9,13,15,413.5,408.5,3.2,30.0,802.5,782.63,565.99
2016,7,9,13,30,423.0,400.0,3.2,30.0,798.0,802.33,579.78
2016,7,9,13,45,627.0,272.0,3.2,30.5,848.0,892.49,644.88
2016,7,9,14,0,831.0,144.0,3.2,31.0,898.0,961.8,690.04
2016,7,9,14,15,653.0,240.5,3.15,31.0,822.5,918.98,662.0
2016,7,9,14,30,475.0,337.0,3.1,31.0,747.0,848.14,611.22
2016,7,9,14,45,647.0,232.0,3.1,31.0,768.0,925.74,668.95
2016,7,9,15,0,819.0,127.0,3.1,31.0,789.0,984.87,707.73
2016,7,9,15,15,808.5,124.5,3.05,31.0,751.5,974.37,701.4
2016,7,9,15,30,798.0,122.0,3.0,31.0,714.0,960.84,693.83
2016,7,9,15,45,789.5,116.5,2.95,31.0,673.0,942.89,683.52
2016,7,9,16,0,781.0,111.0,2.9,31.0,632.0,922.07,671.43
2016,7,9,16,15,763.5,107.5,2.8,30.5,586.0,892.15,654.36
2016,7,9,16,30,746.0,104.0,2.7,30.0,540.0,859.98,635.71
2016,7,9,16,45,724.5,99.5,2.65,30.0,491.5,820.84,611.26
2016,7,9,17,0,703.0,95.0,2.6,30.0,443.0,785.19,588.94
2016,7,9,17,15,672.5,90.0,2.35,29.5,393.0,734.86,555.97
2016,7,9,17,30,642.0,85.0,2.1,29.0,343.0,684.07,522.03
2016,7,9,17,45,600.5,78.5,1.85,28.5,293.0,622.19,479.2
2016,7,9,18,0,559.0,72.0,1.6,28.0,243.0,561.3,435.75
2016,7,9,18,15,500.5,64.5,1.5,27.0,195.5,487.85,382.7
2016,7,9,18,30,442.0,57.0,1.4,26.0,148.0,417.46,328.49
2016,7,9,18,45,358.0,46.0,1.35,25.5,106.5,329.75,257.61
2016,7,9,19,0,274.0,35.0,1.3,25.0,65.0,248.93,187.78
2016,7,9,19,15,137.0,17.5,1.35,24.5,32.5,122.1,50.35
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.64,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,16.2,0.0
2016,7,10,5,45,125.5,33.5,1.65,20.5,50.5,26.87,15.45
2016,7,10,6,0,251.0,48.0,1.9,21.0,82.0,36.96,25.75
2016,7,10,6,15,321.5,61.0,1.9,21.5,124.0,46.22,34.25
2016,7,10,6,30,392.0,74.0,1.9,22.0,166.0,55.16,42.22
2016,7,10,6,45,463.5,77.5,1.9,22.5,213.0,57.58,44.35
2016,7,10,7,0,535.0,81.0,1.9,23.0,260.0,58.15,44.73
2016,7,10,7,15,576.0,91.5,1.95,23.5,314.0,63.99,49.53
2016,7,10,7,30,617.0,102.0,2.0,24.0,368.0,69.45,53.91
2016,7,10,7,45,647.0,108.0,2.05,25.0,417.5,71.21,54.96
2016,7,10,8,0,677.0,114.0,2.1,26.0,467.0,72.79,55.85
2016,7,10,8,15,700.5,118.5,2.05,26.0,515.5,73.15,55.94
2016,7,10,8,30,724.0,123.0,2.0,26.0,564.0,109.3,62.39
2016,7,10,8,45,742.0,127.0,2.0,26.5,609.0,155.09,87.35
2016,7,10,9,0,760.0,131.0,2.0,27.0,654.0,210.1,126.85
2016,7,10,9,15,773.5,134.0,1.95,27.5,695.5,258.1,164.88
2016,7,10,9,30,787.0,137.0,1.9,28.0,737.0,307.6,205.64
2016,7,10,9,45,797.0,140.0,1.9,28.5,773.0,357.28,246.87
2016,7,10,10,0,807.0,143.0,1.9,29.0,809.0,407.71,288.04
2016,7,10,10,15,815.0,145.0,1.85,29.0,839.0,457.08,328.0
2016,7,10,10,30,823.0,147.0,1.8,29.0,869.0,506.59,366.96
2016,7,10,10,45,825.5,150.0,1.75,29.0,892.0,553.94,403.27
2016,7,10,11,0,828.0,153.0,1.7,29.0,915.0,600.53,437.95
2016,7,10,11,15,832.0,154.5,1.7,29.0,932.0,645.94,471.12
2016,7,10,11,30,836.0,156.0,1.7,29.0,949.0,690.39,502.81
2016,7,10,11,45,834.0,159.0,1.7,29.5,957.5,730.73,529.92
2016,7,10,12,0,832.0,162.0,1.7,30.0,966.0,769.37,555.21
2016,7,10,12,15,634.0,292.0,1.65,30.0,906.0,764.27,547.38
2016,7,10,12,30,436.0,422.0,1.6,30.0,846.0,746.81,531.05
2016,7,10,12,45,372.5,445.0,1.6,30.5,805.5,734.18,520.97
2016,7,10,13,0,309.0,468.0,1.6,31.0,765.0,719.13,509.04
2016,7,10,13,15,373.5,433.0,1.55,31.0,787.5,762.23,539.03
2016,7,10,13,30,438.0,398.0,1.5,31.0,810.0,814.21,573.72
2016,7,10,13,45,646.0,263.0,1.5,31.0,857.0,901.73,635.46
2016,7,10,14,0,854.0,128.0,1.5,31.0,904.0,968.14,677.41
2016,7,10,14,15,847.5,126.5,1.45,31.0,877.5,975.1,680.96
2016,7,10,14,30,841.0,125.0,1.4,31.0,851.0,978.89,683.34
2016,7,10,14,45,829.5,124.5,1.35,31.0,817.5,975.56,681.51
2016,7,10,15,0,818.0,124.0,1.3,31.0,784.0,969.15,677.98
2016,7,10,15,15,806.5,121.5,1.25,31.0,746.0,968.71,678.29
2016,7,10,15,30,795.0,119.0,1.2,31.0,708.0,954.17,669.97
2016,7,10,15,45,777.0,117.5,1.15,31.0,665.0,931.46,656.85
2016,7,10,16,0,759.0,116.0,1.1,31.0,622.0,906.16,642.24
2016,7,10,16,15,740.0,112.5,1.0,30.5,576.0,875.14,624.53
2016,7,10,16,30,721.0,109.0,0.9,30.0,530.0,841.97,605.36
2016,7,10,16,45,693.0,105.5,0.85,30.0,481.0,803.99,582.47
2016,7,10,17,0,665.0,102.0,0.8,30.0,432.0,759.68,555.17
2016,7,10,17,15,633.0,96.5,0.7,30.0,382.5,708.41,522.14
2016,7,10,17,30,601.0,91.0,0.6,30.0,333.0,656.84,488.29
2016,7,10,17,45,555.0,85.0,0.55,30.0,283.5,593.17,445.75
2016,7,10,18,0,509.0,79.0,0.5,30.0,234.0,530.77,402.7
2016,7,10,18,15,449.0,70.0,0.4,29.5,187.5,456.01,348.75
2016,7,10,18,30,389.0,61.0,0.3,29.0,141.0,380.4,291.56
2016,7,10,18,45,303.0,49.0,0.25,28.5,101.0,293.96,223.83
2016,7,10,19,0,217.0,37.0,0.2,28.0,61.0,215.29,158.03
2016,7,10,19,15,108.5,18.5,0.3,27.0,30.5,107.64,40.17
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.0,7.5,1.25,19.5,8.5,6.82,0.0
2016,7,11,5,30,52.0,15.0,1.4,20.0,17.0,13.64,0.0
2016,7,11,5,45,143.5,31.0,1.55,20.5,48.0,24.17,13.16
2016,7,11,6,0,235.0,47.0,1.7,21.0,79.0,36.17,25.06
2016,7,11,6,15,309.5,60.0,1.65,21.0,121.0,45.45,33.65
2016,7,11,6,30,384.0,73.0,1.6,21.0,163.0,54.42,41.76
2016,7,11,6,45,441.5,82.0,1.6,21.5,210.0,60.09,46.71
2016,7,11,7,0,499.0,91.0,1.6,22.0,257.0,66.11,51.79
2016,7,11,7,15,539.5,98.5,1.6,23.0,305.5,69.29,54.16
2016,7,11,7,30,580.0,106.0,1.6,24.0,354.0,72.27,56.29
2016,7,11,7,45,612.0,111.5,1.65,25.0,403.0,73.52,56.9
2016,7,11,8,0,644.0,117.0,1.7,26.0,452.0,74.65,57.39
2016,7,11,8,15,667.5,122.0,1.65,26.5,499.5,75.22,57.53
2016,7,11,8,30,691.0,127.0,1.6,27.0,547.0,108.91,63.15
2016,7,11,8,45,708.5,131.5,1.6,27.5,591.5,153.25,86.97
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,199.86,119.73
2016,7,11,9,15,740.5,139.0,1.55,28.5,676.5,253.52,161.63
2016,7,11,9,30,755.0,142.0,1.5,29.0,717.0,301.55,200.72
2016,7,11,9,45,766.0,145.0,1.45,29.5,752.5,349.91,240.34
2016,7,11,10,0,777.0,148.0,1.4,30.0,788.0,399.14,279.95
2016,7,11,10,15,785.0,150.0,1.3,30.0,818.0,447.04,318.08
2016,7,11,10,30,793.0,152.0,1.2,30.0,848.0,495.11,355.15
2016,7,11,10,45,577.0,281.5,1.2,30.0,795.5,520.66,374.82
2016,7,11,11,0,361.0,411.0,1.2,30.0,743.0,537.73,386.04
2016,7,11,11,15,357.0,421.5,1.15,30.0,755.0,567.42,406.59
2016,7,11,11,30,353.0,432.0,1.1,30.0,767.0,596.68,426.28
2016,7,11,11,45,370.5,428.0,1.1,30.5,783.0,628.89,447.49
2016,7,11,12,0,388.0,424.0,1.1,31.0,799.0,661.77,468.79
2016,7,11,12,15,258.5,457.0,1.05,31.0,707.0,611.35,432.9
2016,7,11,12,30,129.0,490.0,1.0,31.0,615.0,549.76,389.32
2016,7,11,12,45,271.0,452.0,1.0,31.0,713.5,653.48,462.13
2016,7,11,13,0,413.0,414.0,1.0,31.0,812.0,766.06,537.15
2016,7,11,13,15,341.5,436.5,0.95,31.0,763.0,736.13,515.12
2016,7,11,13,30,270.0,459.0,0.9,31.0,714.0,707.38,495.04
2016,7,11,13,45,162.5,434.0,0.9,31.0,587.0,582.22,412.21
2016,7,11,14,0,55.0,409.0,0.9,31.0,460.0,447.65,320.21
2016,7,11,14,15,256.0,374.0,0.85,30.5,597.0,644.69,460.53
2016,7,11,14,30,457.0,339.0,0.8,30.0,734.0,831.85,584.21
2016,7,11,14,45,319.5,364.0,0.8,30.0,635.0,714.47,505.21
2016,7,11,15,0,182.0,389.0,0.8,30.0,536.0,592.86,423.93
2016,7,11,15,15,436.5,279.0,0.8,30.0,608.0,769.07,548.92
2016,7,11,15,30,691.0,169.0,0.8,30.0,680.0,913.15,643.19
2016,7,11,15,45,675.0,164.0,0.8,30.0,639.0,889.81,628.26
2016,7,11,16,0,659.0,159.0,0.8,30.0,598.0,864.04,614.02
2016,7,11,16,15,450.0,204.5,0.8,29.5,494.5,698.54,507.91
2016,7,11,16,30,241.0,250.0,0.8,29.0,391.0,530.08,392.49
2016,7,11,16,45,251.5,224.5,0.8,29.0,360.0,508.55,380.9
2016,7,11,17,0,262.0,199.0,0.8,29.0,329.0,485.06,366.37
2016,7,11,17,15,152.5,175.5,0.8,28.5,249.5,339.13,260.13
2016,7,11,17,30,43.0,152.0,0.8,28.0,170.0,200.79,154.32
2016,7,11,17,45,35.0,131.0,0.8,28.0,144.5,171.47,132.29
2016,7,11,18,0,27.0,110.0,0.8,28.0,119.0,142.23,109.36
2016,7,11,18,15,17.0,89.5,0.75,27.5,95.0,102.64,77.79
2016,7,11,18,30,7.0,69.0,0.7,27.0,71.0,74.34,54.66
2016,7,11,18,45,3.5,49.0,0.65,26.5,50.0,51.0,35.36
2016,7,11,19,0,0.0,29.0,0.6,26.0,29.0,26.61,15.0
2016,7,11,19,15,0.0,14.5,0.6,25.5,14.5,12.76,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.55,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.1,0.0
2016,7,12,5,45,15.0,28.0,0.65,22.5,30.0,23.98,12.7
2016,7,12,6,0,30.0,46.0,0.7,23.0,50.0,38.46,26.74
