Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,15,50.5,66.5,0.75,23.5,77.0,54.46,40.93
2016,7,12,6,30,71.0,87.0,0.8,24.0,104.0,68.11,52.86
2016,7,12,6,45,89.5,108.0,0.85,24.5,134.5,83.17,65.71
2016,7,12,7,0,108.0,129.0,0.9,25.0,165.0,97.84,77.91
2016,7,12,7,15,341.5,117.5,0.95,25.5,258.0,81.47,63.81
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,72.34,55.84
2016,7,12,7,45,609.5,110.5,1.1,26.5,400.0,72.88,55.98
2016,7,12,8,0,644.0,115.0,1.2,27.0,449.0,73.36,56.06
2016,7,12,8,15,667.5,120.0,1.2,27.0,496.5,73.99,56.38
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,106.31,61.59
2016,7,12,8,45,517.0,206.0,1.3,27.5,533.5,184.87,118.91
2016,7,12,9,0,343.0,287.0,1.4,28.0,523.0,251.58,174.32
2016,7,12,9,15,553.0,211.5,1.4,28.5,619.5,259.63,172.71
2016,7,12,9,30,763.0,136.0,1.4,29.0,716.0,298.05,197.6
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,345.02,236.23
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,399.96,280.23
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,448.19,319.24
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,496.42,357.27
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,543.31,393.34
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,589.7,428.04
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,633.85,460.6
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,676.92,491.71
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,717.23,519.32
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,756.1,544.81
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,791.88,567.72
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,825.77,589.28
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,856.27,609.07
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,884.5,627.42
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,841.79,598.27
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,765.41,543.09
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,875.73,622.79
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,957.53,676.08
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,964.39,680.26
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,968.08,683.36
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,854.06,610.91
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,698.34,503.16
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,835.37,603.74
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,947.93,677.96
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,775.55,565.82
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,591.04,435.89
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,728.68,540.68
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,837.93,617.1
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,575.68,435.84
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,278.87,212.51
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,251.46,193.7
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,223.72,173.28
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,387.92,305.77
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,528.18,412.83
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,454.25,355.84
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,383.52,300.13
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,292.64,226.94
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,214.08,159.15
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,106.06,32.99
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.37,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,12.73,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,25.64,13.77
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,39.46,27.64
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,48.42,35.93
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,58.04,44.49
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,64.68,50.13
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,71.06,55.34
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,75.69,59.02
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,79.92,62.28
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,80.46,62.24
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,80.94,62.17
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,81.58,62.33
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,111.95,66.65
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,154.44,88.14
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,199.85,119.03
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,265.32,179.51
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,319.68,229.52
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,337.09,236.43
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,399.16,279.82
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,447.59,318.89
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,496.3,357.26
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,543.28,392.77
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,590.08,427.09
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,635.24,459.97
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,679.51,491.4
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,720.36,520.11
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,759.87,547.37
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,795.95,570.72
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,830.15,592.3
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,854.17,606.33
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,883.17,623.55
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,906.17,637.7
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,926.42,650.16
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,941.46,659.88
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,953.48,667.85
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,959.99,672.03
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,974.81,681.51
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,972.8,681.12
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,967.65,679.08
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,955.3,673.55
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,939.98,666.3
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,917.92,653.51
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,893.26,639.17
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,867.22,623.95
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,833.71,603.83
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,791.4,577.79
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,747.89,550.64
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,695.24,517.05
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,642.37,482.54
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,576.92,438.1
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,512.87,393.17
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,430.95,333.53
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,360.18,279.28
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,272.31,209.1
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,192.48,141.2
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,96.1,24.97
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,6.37,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,12.73,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,22.28,10.85
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,33.22,22.14
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,41.12,29.4
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,49.9,37.16
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,53.9,40.64
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,57.75,43.83
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,60.56,46.01
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,63.21,47.99
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,64.19,48.43
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,65.09,48.78
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,65.47,48.81
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,102.97,58.42
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,148.01,80.71
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,195.4,112.81
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,243.94,150.68
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,293.96,191.59
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,343.95,232.61
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,400.55,277.75
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,449.2,316.91
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,497.84,355.11
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,545.04,390.68
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,591.75,424.85
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,636.03,457.31
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,679.17,488.28
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,719.94,517.04
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,759.21,543.84
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,794.86,567.03
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,828.59,588.91
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,858.16,606.82
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,885.26,623.1
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,908.4,638.18
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,928.78,651.59
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,943.42,661.52
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,955.01,669.69
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,962.03,674.72
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,965.93,677.97
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,975.11,685.11
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,970.06,683.44
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,958.76,678.63
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,944.48,672.06
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,792.45,574.19
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,627.56,459.12
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,650.65,480.53
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,688.37,510.44
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,561.05,421.15
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,439.88,333.79
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,402.98,309.16
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,365.6,283.12
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,324.13,252.6
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,297.47,232.35
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,236.29,185.42
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,190.82,149.12
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,141.05,107.78
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,92.7,66.05
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,43.14,6.06
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,10.91,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.89,10.4
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.98,22.95
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.58,30.9
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,50.91,38.35
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,57.62,44.19
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,62.5,48.27
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,65.85,50.8
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,69.0,53.08
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,70.05,53.54
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,71.01,53.91
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,71.77,54.22
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,100.34,57.79
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,145.11,80.0
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,199.09,117.01
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,246.34,153.65
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,295.21,193.5
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,340.7,230.62
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,395.94,274.73
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,445.58,315.03
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,495.15,354.31
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,530.3,380.85
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,556.85,398.68
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,610.06,438.98
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,677.94,489.39
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,718.24,517.34
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,756.6,543.04
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,791.95,565.69
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,825.31,586.92
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,852.46,604.1
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,876.78,619.5
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,899.69,633.55
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,919.88,645.87
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,942.66,659.82
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,952.51,665.74
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,958.87,671.08
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,962.08,674.61
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,922.25,650.73
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,866.11,613.82
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,860.41,612.97
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,851.63,609.7
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,808.9,583.78
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,764.63,556.79
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,620.35,459.33
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,482.06,362.01
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,504.52,381.5
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,504.85,384.34
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,462.59,355.43
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,420.01,325.84
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,372.8,291.76
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,326.01,256.87
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,272.74,215.22
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,221.25,173.64
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,165.49,127.18
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,99.94,71.57
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,46.38,4.23
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,11.82,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,21.1,9.57
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,31.71,21.12
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,40.01,28.83
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,49.17,37.02
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,34.66,24.54
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,28.18,18.89
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,31.73,21.86
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,35.28,24.78
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,47.25,34.83
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,59.25,44.74
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,97.62,76.47
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,133.44,100.68
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,112.24,83.39
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,89.34,65.02
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,144.9,107.62
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,199.7,148.69
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,272.35,200.5
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,349.85,255.27
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,379.63,276.51
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,410.82,298.8
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,427.48,310.16
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,443.08,320.55
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,455.43,329.14
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,470.6,339.53
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,359.05,261.29
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,237.8,173.76
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,432.89,316.29
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,636.83,455.18
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,671.53,477.27
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,704.16,499.39
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,751.79,533.43
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,808.75,572.97
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,752.87,534.92
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,701.81,500.27
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,758.93,541.44
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,829.85,589.46
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,808.82,575.76
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,785.48,561.55
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,642.71,466.21
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,497.47,365.55
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,359.62,268.46
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,225.38,169.04
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,149.89,112.57
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,77.08,56.02
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,46.39,31.83
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,15.86,7.26
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,14.09,5.89
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,12.32,4.5
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,10.55,3.06
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,8.78,1.61
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,7.02,0.15
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,5.26,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.51,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.75,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.87,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,10.01,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,19.98,8.37
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,31.01,20.4
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,39.72,28.45
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,46.77,34.8
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,50.93,38.46
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,54.94,41.82
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,57.89,44.24
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,60.67,46.46
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,61.12,46.57
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,61.53,46.64
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,68.91,52.52
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,95.42,54.81
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,140.6,75.7
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,188.49,107.5
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,238.28,145.74
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,297.28,192.41
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,347.06,232.38
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,398.2,272.75
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,448.9,312.11
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,499.51,350.07
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,548.42,386.02
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,596.64,420.35
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,642.77,453.17
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,687.67,484.42
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,729.37,512.95
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,769.38,538.88
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,806.75,561.61
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,842.08,582.91
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,872.35,600.67
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,899.96,616.8
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,923.79,631.93
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,944.73,645.45
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,961.27,656.45
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,974.68,665.76
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,820.13,569.69
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,616.17,432.39
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,821.92,577.14
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,980.41,676.56
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,970.34,671.07
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,957.25,666.03
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,946.97,661.49
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,923.3,648.76
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,892.85,631.93
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,860.11,613.6
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,819.6,590.76
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,782.32,569.58
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,731.04,538.41
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,679.35,506.2
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,616.91,465.79
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,555.57,424.39
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,480.43,370.83
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,408.62,316.18
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,317.5,243.54
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,234.07,170.42
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,111.9,0.32
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,10.01,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,20.39,8.22
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,31.78,20.98
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,40.09,28.72
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,49.41,37.04
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,54.25,41.2
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,58.88,44.98
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,62.01,47.46
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,64.97,49.7
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,66.23,50.36
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,67.38,50.91
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,68.0,51.11
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,92.44,53.1
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,144.48,79.38
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,191.67,110.39
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,240.18,147.27
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,290.19,187.11
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,339.72,226.88
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,390.22,266.67
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,445.16,309.28
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,494.17,346.66
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,541.45,381.04
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,588.16,413.83
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,632.6,446.05
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,675.91,476.87
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,716.8,505.15
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,756.21,531.67
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,758.43,530.72
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,743.45,518.01
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,772.97,539.46
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,801.51,559.78
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,869.28,608.33
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,921.19,642.26
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,943.79,656.76
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,953.28,663.57
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,914.27,641.59
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,859.02,605.3
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,818.93,580.5
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,760.85,543.76
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,783.97,561.55
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,788.37,566.92
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,701.17,509.15
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,633.23,463.25
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,730.51,536.37
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,808.84,592.3
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,559.56,419.54
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,279.85,211.53
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,250.2,191.09
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,220.36,169.14
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,372.53,290.78
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,494.6,383.98
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,419.36,326.94
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,348.29,271.78
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,265.65,204.8
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,189.9,137.67
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,92.22,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,9.1,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,19.62,7.16
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,31.04,20.2
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,39.77,28.29
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,49.57,36.99
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,54.42,41.25
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,59.06,45.15
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,61.82,47.31
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,64.44,49.27
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,65.74,49.97
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,66.93,50.56
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,67.58,50.8
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,98.3,58.25
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,144.21,79.36
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,192.31,111.32
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,240.88,148.89
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,290.85,189.69
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,346.96,240.8
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,387.97,276.39
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,422.47,300.02
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,494.17,351.87
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,540.82,385.83
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,586.78,418.07
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,584.01,414.07
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,559.53,393.72
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,650.96,458.36
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,752.28,526.97
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,706.66,490.2
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,628.71,433.29
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,662.8,455.12
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,694.75,474.08
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,614.06,420.92
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,523.31,361.15
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,591.24,407.21
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,649.78,444.92
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,825.13,562.91
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,971.69,653.43
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,968.49,651.23
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,962.15,649.7
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,949.98,643.89
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,934.84,636.5
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,911.17,625.11
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,891.16,615.99
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,858.44,599.25
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,823.72,581.16
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,774.99,552.71
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,725.35,523.2
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,668.03,488.83
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,610.88,453.39
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,535.86,403.69
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,470.86,358.3
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,397.42,305.3
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,328.05,252.57
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,242.3,184.4
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,150.8,107.12
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,70.91,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,8.19,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,18.83,6.15
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,30.26,19.59
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,39.0,27.73
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,48.76,36.44
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,53.22,40.4
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,57.54,44.03
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,60.37,46.18
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,63.06,48.11
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,63.74,48.31
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,64.38,48.44
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,65.16,48.81
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,94.34,55.71
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,140.11,75.95
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,188.43,107.69
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,238.28,146.24
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,289.68,188.35
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,341.3,230.96
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,399.79,277.99
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,449.87,318.68
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,499.94,358.35
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,548.89,395.35
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,597.22,430.68
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,643.06,463.87
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,687.77,495.37
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,729.46,523.32
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,769.52,549.21
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,806.23,572.43
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,840.93,594.23
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,873.36,614.48
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,903.51,633.23
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,927.62,648.21
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,948.82,661.46
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,964.66,671.5
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,977.33,679.74
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,985.3,685.24
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,990.02,688.93
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,988.01,689.32
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,982.8,687.92
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,983.32,691.02
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,969.94,685.56
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,948.94,674.73
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,925.15,662.18
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,666.1,492.18
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,366.02,274.71
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,606.58,457.84
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,783.11,580.99
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,730.43,545.76
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,677.38,511.57
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,613.66,468.66
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,551.08,424.93
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,473.85,369.31
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,400.1,312.39
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,308.36,238.53
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,224.58,162.52
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,106.15,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,7.28,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,18.06,5.09
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,29.52,18.93
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,38.29,27.13
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,48.01,35.81
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,52.93,40.06
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,57.64,43.94
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,60.46,46.15
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,63.14,48.16
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,64.85,49.2
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,66.43,50.11
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,67.11,50.37
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,94.71,56.8
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,141.1,77.13
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,189.62,108.63
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,252.48,167.8
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,305.64,217.81
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,338.08,239.18
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,389.59,275.01
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,425.59,299.84
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,493.42,348.79
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,541.72,384.31
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,589.54,418.53
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,599.57,424.75
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,600.34,423.28
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,632.13,444.58
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,667.89,467.75
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,671.21,468.83
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,669.53,466.76
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,698.71,487.11
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,727.89,507.14
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,837.73,582.8
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,940.01,647.32
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,761.89,531.72
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,529.26,372.35
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,775.48,545.38
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,981.01,674.44
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,664.48,472.79
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,278.33,200.49
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,480.99,350.66
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,670.97,481.96
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,792.66,567.1
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,895.62,635.41
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,862.97,617.27
2016,7,21,16,30,680.0,127.0,1.4,32.0,517.0,828.29,599.0
2016,7,21,16,45,651.5,122.0,1.45,32.0,468.0,783.77,572.66
2016,7,21,17,0,623.0,117.0,1.5,32.0,419.0,738.07,545.0
2016,7,21,17,15,588.0,110.0,1.45,31.5,368.5,683.4,510.67
2016,7,21,17,30,553.0,103.0,1.4,31.0,318.0,628.54,475.23
2016,7,21,17,45,507.5,94.0,1.35,30.5,269.0,562.98,430.87
2016,7,21,18,0,462.0,85.0,1.3,30.0,220.0,493.53,381.72
2016,7,21,18,15,398.5,74.0,1.3,29.0,173.5,417.27,325.4
2016,7,21,18,30,335.0,63.0,1.3,28.0,127.0,345.36,269.47
2016,7,21,18,45,248.0,48.0,1.3,27.5,87.5,257.2,197.81
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,176.98,125.43
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,84.45,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
