Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.5,20.0,1.4,22.5,32.0,15.64,2.96
2016,7,22,6,0,209.0,40.0,1.6,23.0,64.0,31.01,19.99
2016,7,22,6,15,288.5,53.5,1.7,23.5,105.0,40.85,29.12
2016,7,22,6,30,368.0,67.0,1.8,24.0,146.0,50.36,37.62
2016,7,22,6,45,430.0,77.0,1.9,24.5,193.5,56.9,43.35
2016,7,22,7,0,492.0,87.0,2.0,25.0,241.0,64.03,49.39
2016,7,22,7,15,535.0,95.0,2.05,25.5,290.5,67.71,52.32
2016,7,22,7,30,578.0,103.0,2.1,26.0,340.0,71.18,54.98
2016,7,22,7,45,537.5,128.5,2.15,27.0,372.0,87.1,67.88
2016,7,22,8,0,497.0,154.0,2.2,28.0,404.0,101.18,78.97
2016,7,22,8,15,598.0,138.5,2.15,28.5,470.5,87.11,66.93
2016,7,22,8,30,699.0,123.0,2.1,29.0,537.0,91.6,55.91
2016,7,22,8,45,579.0,182.0,2.1,29.5,543.5,162.56,100.67
2016,7,22,9,0,459.0,241.0,2.1,30.0,550.0,221.32,146.21
2016,7,22,9,15,475.5,252.0,2.0,30.5,591.0,261.36,175.48
2016,7,22,9,30,492.0,263.0,1.9,31.0,632.0,303.47,207.72
2016,7,22,9,45,655.5,194.5,1.85,31.5,711.0,333.09,227.91
2016,7,22,10,0,819.0,126.0,1.8,32.0,790.0,384.83,266.34
2016,7,22,10,15,827.0,127.5,1.7,32.0,821.5,439.97,310.21
2016,7,22,10,30,835.0,129.0,1.6,32.0,853.0,489.13,348.67
2016,7,22,10,45,842.5,130.0,1.5,32.5,878.0,537.48,384.59
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,585.41,418.82
2016,7,22,11,15,854.0,131.5,1.3,33.0,920.5,630.21,450.56
2016,7,22,11,30,858.0,132.0,1.2,33.0,938.0,673.91,480.5
2016,7,22,11,45,859.0,133.5,1.15,33.5,948.0,715.05,507.2
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,754.56,531.86
2016,7,22,12,15,860.5,135.5,1.05,34.0,961.0,791.11,553.91
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,825.72,574.49
2016,7,22,12,45,857.5,137.0,0.95,34.5,958.5,855.27,590.52
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,882.33,604.86
2016,7,22,13,15,851.5,137.5,0.85,35.0,941.0,906.28,618.43
2016,7,22,13,30,849.0,137.0,0.8,35.0,929.0,927.46,630.3
2016,7,22,13,45,844.5,135.5,0.8,35.0,909.5,942.9,639.69
2016,7,22,14,0,840.0,134.0,0.8,35.0,890.0,955.26,647.41
2016,7,22,14,15,833.0,132.5,0.75,35.0,863.5,962.06,651.04
2016,7,22,14,30,826.0,131.0,0.7,35.0,837.0,965.68,652.95
2016,7,22,14,45,567.5,246.0,0.7,35.0,722.5,857.06,587.44
2016,7,22,15,0,309.0,361.0,0.7,35.0,608.0,706.81,489.59
2016,7,22,15,15,336.5,334.0,0.7,34.5,590.5,710.38,496.59
2016,7,22,15,30,364.0,307.0,0.7,34.0,573.0,711.66,500.59
2016,7,22,15,45,351.5,289.0,0.7,34.0,533.0,681.18,482.26
2016,7,22,16,0,339.0,271.0,0.7,34.0,493.0,649.17,463.09
2016,7,22,16,15,519.5,192.5,0.7,34.0,504.0,750.44,535.26
2016,7,22,16,30,700.0,114.0,0.7,34.0,515.0,830.81,587.63
2016,7,22,16,45,664.0,112.5,0.75,34.0,464.5,783.32,559.16
2016,7,22,17,0,628.0,111.0,0.8,34.0,414.0,734.95,531.0
2016,7,22,17,15,593.0,104.5,0.75,33.0,364.5,680.81,498.97
2016,7,22,17,30,558.0,98.0,0.7,32.0,315.0,626.52,465.71
2016,7,22,17,45,508.0,90.5,0.7,31.5,265.5,559.02,421.43
2016,7,22,18,0,458.0,83.0,0.7,31.0,216.0,487.46,372.15
2016,7,22,18,15,395.5,72.0,0.7,30.0,170.0,412.08,317.52
2016,7,22,18,30,333.0,61.0,0.7,29.0,124.0,341.0,263.11
2016,7,22,18,45,245.0,46.5,0.7,28.5,85.0,252.99,192.52
2016,7,22,19,0,157.0,32.0,0.7,28.0,46.0,173.16,120.5
2016,7,22,19,15,78.5,16.0,0.75,27.5,23.0,81.97,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,18.5,1.2,22.5,31.0,14.48,1.62
2016,7,23,6,0,223.0,37.0,1.4,23.0,62.0,28.72,18.04
2016,7,23,6,15,303.0,50.0,1.3,23.5,103.0,38.24,26.9
2016,7,23,6,30,383.0,63.0,1.2,24.0,144.0,47.46,35.14
2016,7,23,6,45,444.0,72.5,1.1,25.0,191.5,54.65,41.34
2016,7,23,7,0,505.0,82.0,1.0,26.0,239.0,60.08,45.81
2016,7,23,7,15,547.5,89.5,1.0,27.0,288.5,63.54,48.45
2016,7,23,7,30,590.0,97.0,1.0,28.0,338.0,66.8,50.83
2016,7,23,7,45,625.5,101.5,1.05,29.0,388.0,67.63,51.11
2016,7,23,8,0,661.0,106.0,1.1,30.0,438.0,68.39,51.33
2016,7,23,8,15,685.0,111.0,1.1,30.5,486.5,69.3,51.76
2016,7,23,8,30,709.0,116.0,1.1,31.0,535.0,85.89,51.59
2016,7,23,8,45,729.5,119.5,1.15,31.5,581.0,138.19,76.0
2016,7,23,9,0,750.0,123.0,1.2,32.0,627.0,185.28,105.81
2016,7,23,9,15,764.5,126.0,1.2,32.0,668.5,233.31,142.03
2016,7,23,9,30,779.0,129.0,1.2,32.0,710.0,282.96,181.95
2016,7,23,9,45,799.0,126.0,1.2,32.5,748.5,331.27,221.1
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,387.42,265.52
2016,7,23,10,15,827.0,125.0,1.15,33.5,818.0,436.96,304.33
2016,7,23,10,30,835.0,127.0,1.1,34.0,849.0,486.51,341.89
2016,7,23,10,45,841.5,128.0,1.05,34.5,873.5,534.39,376.97
2016,7,23,11,0,848.0,129.0,1.0,35.0,898.0,581.74,410.38
2016,7,23,11,15,851.5,130.0,0.95,35.0,915.5,626.57,441.79
2016,7,23,11,30,855.0,131.0,0.9,35.0,933.0,670.25,471.48
2016,7,23,11,45,857.0,132.0,0.9,35.0,943.5,711.6,499.35
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,751.4,525.44
2016,7,23,12,15,859.5,133.0,0.85,35.0,956.5,787.51,546.91
2016,7,23,12,30,860.0,133.0,0.8,35.0,959.0,821.65,566.9
2016,7,23,12,45,853.5,136.5,0.8,35.5,953.0,850.8,583.2
2016,7,23,13,0,847.0,140.0,0.8,36.0,947.0,877.36,597.87
2016,7,23,13,15,553.0,299.0,0.75,36.0,823.0,802.66,548.27
2016,7,23,13,30,259.0,458.0,0.7,36.0,699.0,694.14,473.72
2016,7,23,13,45,543.0,299.0,0.7,36.0,791.0,832.0,568.6
2016,7,23,14,0,827.0,140.0,0.7,36.0,883.0,948.09,640.16
2016,7,23,14,15,583.5,262.5,0.7,36.0,779.5,868.09,590.04
2016,7,23,14,30,340.0,385.0,0.7,36.0,676.0,747.27,511.33
2016,7,23,14,45,350.0,365.5,0.75,36.0,654.0,745.29,513.5
2016,7,23,15,0,360.0,346.0,0.8,36.0,632.0,741.37,513.19
2016,7,23,15,15,368.0,324.5,0.8,35.5,604.5,731.23,509.5
2016,7,23,15,30,376.0,303.0,0.8,35.0,577.0,718.99,504.59
2016,7,23,15,45,559.0,211.5,0.85,35.0,591.5,817.33,573.89
2016,7,23,16,0,742.0,120.0,0.9,35.0,606.0,890.61,621.15
2016,7,23,16,15,723.0,116.0,0.95,34.5,560.0,864.8,608.07
2016,7,23,16,30,704.0,112.0,1.0,34.0,514.0,831.7,591.37
2016,7,23,16,45,682.0,106.0,1.05,34.0,465.5,791.41,568.54
2016,7,23,17,0,660.0,100.0,1.1,34.0,417.0,749.65,544.27
2016,7,23,17,15,627.0,94.5,1.05,33.5,367.5,697.7,512.53
2016,7,23,17,30,594.0,89.0,1.0,33.0,318.0,645.5,479.72
2016,7,23,17,45,553.0,81.0,1.0,32.5,269.0,583.72,439.44
2016,7,23,18,0,512.0,73.0,1.0,32.0,220.0,522.97,398.06
2016,7,23,18,15,449.5,63.5,0.95,31.0,173.5,445.96,342.67
2016,7,23,18,30,387.0,54.0,0.9,30.0,127.0,372.53,286.51
2016,7,23,18,45,300.0,41.5,0.9,29.0,87.5,280.95,213.75
2016,7,23,19,0,213.0,29.0,0.9,28.0,48.0,202.09,139.98
2016,7,23,19,15,106.5,14.5,0.95,27.5,24.0,73.1,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,32.5,13.73,0.43
2016,7,24,6,0,274.0,35.0,1.0,24.0,65.0,28.44,17.65
2016,7,24,6,15,358.5,46.0,0.95,24.0,107.5,36.39,25.25
2016,7,24,6,30,443.0,57.0,0.9,24.0,150.0,44.02,32.19
2016,7,24,6,45,501.0,65.5,0.9,24.5,198.5,49.11,36.69
2016,7,24,7,0,559.0,74.0,0.9,25.0,247.0,53.99,40.82
2016,7,24,7,15,600.5,80.5,0.8,26.0,297.5,56.98,43.12
2016,7,24,7,30,642.0,87.0,0.7,27.0,348.0,59.82,45.19
2016,7,24,7,45,673.0,92.0,0.6,28.5,398.5,61.34,45.99
2016,7,24,8,0,704.0,97.0,0.5,30.0,449.0,62.74,46.65
2016,7,24,8,15,727.5,101.0,0.4,30.5,498.0,70.21,52.47
2016,7,24,8,30,751.0,105.0,0.3,31.0,547.0,85.5,51.48
2016,7,24,8,45,769.5,108.0,0.25,32.0,593.5,131.75,69.53
2016,7,24,9,0,788.0,111.0,0.2,33.0,640.0,180.39,99.43
2016,7,24,9,15,801.5,114.0,0.25,33.0,682.0,230.29,136.43
2016,7,24,9,30,815.0,117.0,0.3,33.0,724.0,281.68,177.1
2016,7,24,9,45,827.0,118.5,0.35,33.5,761.5,339.81,222.85
2016,7,24,10,0,839.0,120.0,0.4,34.0,799.0,391.09,263.29
2016,7,24,10,15,847.0,121.5,0.45,34.0,830.5,441.34,302.85
2016,7,24,10,30,855.0,123.0,0.5,34.0,862.0,491.58,341.42
2016,7,24,10,45,862.0,124.0,0.55,34.5,887.0,540.73,377.43
2016,7,24,11,0,869.0,125.0,0.6,35.0,912.0,589.37,411.96
2016,7,24,11,15,873.0,125.5,0.6,35.0,930.0,635.12,443.93
2016,7,24,11,30,877.0,126.0,0.6,35.0,948.0,679.71,474.27
2016,7,24,11,45,879.5,126.5,0.65,35.5,958.5,721.95,501.95
2016,7,24,12,0,882.0,127.0,0.7,36.0,969.0,762.59,527.62
2016,7,24,12,15,651.5,269.5,0.7,36.0,893.0,751.08,516.44
2016,7,24,12,30,421.0,412.0,0.7,36.0,817.0,720.72,492.85
2016,7,24,12,45,404.5,414.5,0.75,36.5,801.5,729.24,498.3
2016,7,24,13,0,388.0,417.0,0.8,37.0,786.0,737.66,503.14
2016,7,24,13,15,431.0,402.5,0.8,37.0,807.5,788.42,535.6
2016,7,24,13,30,474.0,388.0,0.8,37.0,829.0,834.13,564.27
2016,7,24,13,45,411.5,398.0,0.85,37.0,775.0,802.59,544.61
2016,7,24,14,0,349.0,408.0,0.9,37.0,721.0,757.29,517.16
2016,7,24,14,15,388.0,376.0,0.9,37.0,714.5,774.55,530.39
2016,7,24,14,30,427.0,344.0,0.9,37.0,708.0,804.42,550.48
2016,7,24,14,45,419.0,333.0,0.9,37.0,678.0,794.33,544.86
2016,7,24,15,0,411.0,322.0,0.9,37.0,648.0,781.98,538.34
2016,7,24,15,15,475.5,280.5,0.9,36.5,640.0,807.68,558.71
2016,7,24,15,30,540.0,239.0,0.9,36.0,632.0,829.27,576.28
2016,7,24,15,45,454.5,250.5,0.9,36.0,567.5,757.53,530.68
2016,7,24,16,0,369.0,262.0,0.9,36.0,503.0,667.8,473.67
2016,7,24,16,15,389.0,235.0,0.9,35.5,472.0,654.44,469.12
2016,7,24,16,30,409.0,208.0,0.9,35.0,441.0,657.25,474.04
2016,7,24,16,45,379.5,192.0,0.9,35.0,392.5,587.0,428.69
2016,7,24,17,0,350.0,176.0,0.9,35.0,344.0,535.55,395.26
2016,7,24,17,15,483.0,131.0,0.8,34.5,333.5,608.34,449.73
2016,7,24,17,30,616.0,86.0,0.7,34.0,323.0,659.84,485.33
2016,7,24,17,45,568.5,79.5,0.65,33.5,272.5,594.0,441.42
2016,7,24,18,0,521.0,73.0,0.6,33.0,222.0,529.54,397.85
2016,7,24,18,15,457.0,63.5,0.6,32.0,175.0,451.09,342.75
2016,7,24,18,30,393.0,54.0,0.6,31.0,128.0,376.31,286.59
2016,7,24,18,45,298.5,41.5,0.6,30.5,87.5,280.05,210.62
2016,7,24,19,0,204.0,29.0,0.6,30.0,47.0,196.96,132.93
2016,7,24,19,15,102.0,14.5,0.65,29.5,23.5,70.46,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,89.5,19.5,0.75,24.5,29.0,15.28,0.04
2016,7,25,6,0,179.0,39.0,0.8,25.0,58.0,30.27,18.97
2016,7,25,6,15,256.5,54.5,0.9,25.5,99.0,41.65,29.46
2016,7,25,6,30,334.0,70.0,1.0,26.0,140.0,52.64,39.17
2016,7,25,6,45,398.5,81.0,1.1,26.5,187.0,59.84,45.45
2016,7,25,7,0,463.0,92.0,1.2,27.0,234.0,66.79,51.28
2016,7,25,7,15,507.0,101.0,1.25,28.0,283.5,71.93,55.3
2016,7,25,7,30,551.0,110.0,1.3,29.0,333.0,76.82,58.97
2016,7,25,7,45,590.0,115.0,1.4,30.0,383.5,77.53,59.09
2016,7,25,8,0,629.0,120.0,1.5,31.0,434.0,78.19,59.17
2016,7,25,8,15,654.5,125.5,1.55,31.5,482.5,79.0,59.48
2016,7,25,8,30,680.0,131.0,1.6,32.0,531.0,92.01,58.28
2016,7,25,8,45,703.0,134.0,1.65,32.5,577.0,135.46,75.22
2016,7,25,9,0,726.0,137.0,1.7,33.0,623.0,181.81,104.03
2016,7,25,9,15,741.0,140.5,1.75,33.0,664.5,229.75,139.92
2016,7,25,9,30,756.0,144.0,1.8,33.0,706.0,285.78,184.38
2016,7,25,9,45,769.5,145.5,1.9,33.5,743.5,334.36,223.9
2016,7,25,10,0,783.0,147.0,2.0,34.0,781.0,384.11,264.11
2016,7,25,10,15,792.0,149.5,2.0,34.0,811.5,433.76,304.0
2016,7,25,10,30,801.0,152.0,2.0,34.0,842.0,483.72,343.15
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.0,531.85,379.42
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,579.71,414.43
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,624.99,447.38
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,669.32,478.86
2016,7,25,11,45,829.0,154.5,2.15,35.5,938.0,711.1,507.25
2016,7,25,12,0,834.0,153.0,2.2,36.0,949.0,747.55,531.61
2016,7,25,12,15,834.5,153.0,2.2,36.0,951.5,783.15,554.85
2016,7,25,12,30,835.0,153.0,2.2,36.0,954.0,816.86,576.22
2016,7,25,12,45,826.0,158.0,2.25,36.5,947.0,852.64,597.95
2016,7,25,13,0,817.0,163.0,2.3,37.0,940.0,879.27,613.75
2016,7,25,13,15,813.5,162.5,2.3,37.0,927.5,902.79,628.53
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,923.47,641.59
2016,7,25,13,45,807.5,158.5,2.3,37.0,896.0,939.18,651.65
2016,7,25,14,0,805.0,155.0,2.3,37.0,877.0,951.81,659.93
2016,7,25,14,15,797.5,153.0,2.3,37.0,850.5,957.98,664.38
2016,7,25,14,30,790.0,151.0,2.3,37.0,824.0,960.95,667.02
2016,7,25,14,45,781.0,148.5,2.3,37.0,791.5,958.71,666.62
2016,7,25,15,0,772.0,146.0,2.3,37.0,759.0,953.32,664.45
2016,7,25,15,15,759.0,143.0,2.3,36.5,721.0,940.31,659.05
2016,7,25,15,30,746.0,140.0,2.3,36.0,683.0,924.33,651.91
2016,7,25,15,45,726.5,137.5,2.3,36.0,639.5,905.97,641.99
2016,7,25,16,0,707.0,135.0,2.3,36.0,596.0,879.17,626.73
2016,7,25,16,15,686.0,130.5,2.25,35.5,550.0,846.25,608.36
2016,7,25,16,30,665.0,126.0,2.2,35.0,504.0,811.34,588.52
2016,7,25,16,45,558.0,140.0,2.15,35.0,437.0,716.79,527.17
2016,7,25,17,0,451.0,154.0,2.1,35.0,370.0,618.19,460.47
2016,7,25,17,15,424.0,140.5,1.9,34.0,324.5,568.39,428.33
2016,7,25,17,30,397.0,127.0,1.7,33.0,279.0,518.61,394.85
2016,7,25,17,45,358.5,113.0,1.5,32.5,234.5,459.25,352.33
2016,7,25,18,0,320.0,99.0,1.3,32.0,190.0,401.43,309.58
2016,7,25,18,15,271.5,82.5,1.25,31.5,148.5,319.59,247.83
2016,7,25,18,30,223.0,66.0,1.2,31.0,107.0,257.28,198.39
2016,7,25,18,45,157.0,48.0,1.15,30.5,72.0,184.49,138.87
2016,7,25,19,0,91.0,30.0,1.1,30.0,37.0,115.3,75.1
2016,7,25,19,15,45.5,15.0,1.2,29.5,18.5,39.14,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.5,18.5,1.7,24.5,28.0,14.51,0.0
2016,7,26,6,0,177.0,37.0,1.8,25.0,56.0,28.73,17.59
2016,7,26,6,15,255.0,52.5,1.75,25.5,96.0,40.15,28.15
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,51.17,37.91
2016,7,26,6,45,376.5,78.5,1.65,27.0,176.5,57.96,43.75
2016,7,26,7,0,420.0,89.0,1.6,28.0,217.0,64.46,49.11
2016,7,26,7,15,341.0,121.0,1.5,28.5,238.0,85.0,66.12
2016,7,26,7,30,262.0,153.0,1.4,29.0,259.0,109.51,86.04
2016,7,26,7,45,433.0,138.5,1.35,30.0,341.5,93.23,71.99
2016,7,26,8,0,604.0,124.0,1.3,31.0,424.0,80.99,61.44
2016,7,26,8,15,629.5,130.0,1.15,31.5,472.0,82.0,61.91
2016,7,26,8,30,655.0,136.0,1.0,32.0,520.0,93.33,60.44
2016,7,26,8,45,674.0,141.0,0.9,32.5,564.5,136.48,77.14
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,182.13,105.23
2016,7,26,9,15,708.5,150.0,0.7,33.5,650.0,228.8,139.19
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,277.27,176.64
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.5,329.01,216.44
2016,7,26,10,0,785.0,138.0,0.4,35.0,772.0,376.8,253.12
2016,7,26,10,15,793.0,140.5,0.35,35.0,802.5,426.13,291.12
2016,7,26,10,30,801.0,143.0,0.3,35.0,833.0,475.65,328.05
2016,7,26,10,45,807.5,144.0,0.3,35.5,857.0,523.22,362.16
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,570.41,394.82
2016,7,26,11,15,818.0,146.5,0.4,36.0,898.5,616.05,427.35
2016,7,26,11,30,822.0,148.0,0.5,36.0,916.0,659.32,457.74
2016,7,26,11,45,824.0,148.5,0.6,36.5,926.0,699.26,484.5
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,737.71,509.8
2016,7,26,12,15,826.5,149.5,0.75,37.0,939.0,773.39,532.57
2016,7,26,12,30,827.0,150.0,0.8,37.0,942.0,807.21,553.65
2016,7,26,12,45,812.0,159.5,0.9,37.0,934.0,841.56,575.74
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,866.79,592.28
2016,7,26,13,15,510.5,316.0,1.05,37.0,798.5,779.29,534.86
2016,7,26,13,30,224.0,463.0,1.1,37.0,671.0,656.02,451.49
2016,7,26,13,45,500.0,315.0,1.15,37.0,766.5,806.02,555.77
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,935.53,638.76
2016,7,26,14,15,769.0,165.0,1.2,37.0,836.0,942.01,641.87
2016,7,26,14,30,762.0,163.0,1.2,37.0,810.0,945.36,644.65
2016,7,26,14,45,751.5,160.5,1.25,37.0,778.0,941.61,644.07
2016,7,26,15,0,741.0,158.0,1.3,37.0,746.0,934.76,641.81
2016,7,26,15,15,728.0,155.0,1.3,36.5,708.5,928.63,640.74
2016,7,26,15,30,715.0,152.0,1.3,36.0,671.0,913.17,634.06
2016,7,26,15,45,693.5,150.0,1.35,36.0,628.0,887.78,620.73
2016,7,26,16,0,672.0,148.0,1.4,36.0,585.0,860.01,605.89
2016,7,26,16,15,597.0,159.5,1.4,35.5,525.5,794.03,567.06
2016,7,26,16,30,522.0,171.0,1.4,35.0,466.0,720.23,522.07
2016,7,26,16,45,540.0,150.5,1.4,35.0,430.5,703.98,513.92
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,692.63,508.21
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.0,629.28,467.09
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,574.63,431.28
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,505.0,382.8
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,438.01,334.4
2016,7,26,18,15,314.0,80.0,0.9,32.5,156.0,362.7,277.86
2016,7,26,18,30,252.0,66.0,0.8,32.0,112.0,291.75,222.36
2016,7,26,18,45,173.5,47.5,0.7,31.5,74.5,194.8,145.38
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,115.34,73.05
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,39.75,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.5,1.25,24.5,12.5,11.0,0.0
2016,7,27,6,0,0.0,25.0,1.4,25.0,25.0,22.04,12.12
2016,7,27,6,15,0.0,43.0,1.4,25.5,43.0,37.23,25.69
2016,7,27,6,30,0.0,61.0,1.4,26.0,61.0,52.15,38.73
2016,7,27,6,45,3.0,81.5,1.4,26.5,82.5,68.8,53.01
2016,7,27,7,0,6.0,102.0,1.4,27.0,104.0,85.29,66.86
2016,7,27,7,15,98.5,131.0,1.5,27.5,170.5,99.58,78.56
2016,7,27,7,30,191.0,160.0,1.6,28.0,237.0,119.11,94.36
2016,7,27,7,45,95.5,144.5,1.7,29.0,183.0,109.56,85.79
2016,7,27,8,0,0.0,129.0,1.8,30.0,129.0,110.08,85.57
2016,7,27,8,15,5.5,161.0,1.7,30.5,164.5,134.89,105.15
2016,7,27,8,30,11.0,193.0,1.6,31.0,200.0,159.45,118.53
2016,7,27,8,45,107.5,248.0,1.5,32.0,320.0,185.74,133.87
2016,7,27,9,0,204.0,303.0,1.4,33.0,440.0,242.42,169.99
2016,7,27,9,15,463.0,228.0,1.25,33.0,564.0,238.31,156.32
2016,7,27,9,30,722.0,153.0,1.1,33.0,688.0,274.8,176.38
2016,7,27,9,45,733.5,156.5,0.95,33.5,724.0,329.45,219.35
2016,7,27,10,0,745.0,160.0,0.8,34.0,760.0,378.22,257.36
2016,7,27,10,15,754.0,163.0,0.75,34.0,791.0,426.43,294.96
2016,7,27,10,30,763.0,166.0,0.7,34.0,822.0,475.01,331.73
2016,7,27,10,45,767.0,169.5,0.65,34.5,845.5,521.64,365.28
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,567.79,397.2
2016,7,27,11,15,776.0,174.5,0.65,35.0,887.0,612.3,428.77
2016,7,27,11,30,781.0,176.0,0.7,35.0,905.0,656.06,459.13
2016,7,27,11,45,552.5,314.5,0.8,35.5,833.5,654.17,455.05
2016,7,27,12,0,324.0,453.0,0.9,36.0,762.0,632.74,437.47
2016,7,27,12,15,552.0,318.0,0.95,36.0,845.5,716.27,497.04
2016,7,27,12,30,780.0,183.0,1.0,36.0,929.0,804.18,557.45
2016,7,27,12,45,464.5,331.5,1.1,36.0,775.0,709.11,492.2
2016,7,27,13,0,149.0,480.0,1.2,36.0,621.0,580.11,403.05
2016,7,27,13,15,455.5,333.5,1.2,35.5,757.0,745.91,520.56
2016,7,27,13,30,762.0,187.0,1.2,35.0,893.0,902.09,623.37
2016,7,27,13,45,592.0,278.5,1.2,35.0,820.5,858.74,593.27
2016,7,27,14,0,422.0,370.0,1.2,35.0,748.0,800.25,553.31
2016,7,27,14,15,579.0,274.5,1.2,35.0,775.5,873.85,605.05
2016,7,27,14,30,736.0,179.0,1.2,35.0,803.0,942.7,649.25
2016,7,27,14,45,552.0,260.0,1.2,35.0,718.0,849.65,590.35
2016,7,27,15,0,368.0,341.0,1.2,35.0,633.0,743.35,520.49
2016,7,27,15,15,322.0,333.5,1.15,34.5,579.5,694.85,491.04
2016,7,27,15,30,276.0,326.0,1.1,34.0,526.0,645.16,459.67
2016,7,27,15,45,196.5,309.5,1.1,34.0,447.5,532.7,384.53
2016,7,27,16,0,117.0,293.0,1.1,34.0,369.0,439.21,319.9
2016,7,27,16,15,235.5,256.0,1.05,33.5,394.0,531.54,389.61
2016,7,27,16,30,354.0,219.0,1.0,33.0,419.0,599.31,440.29
2016,7,27,16,45,252.0,209.0,0.95,33.0,345.0,490.1,363.28
2016,7,27,17,0,150.0,199.0,0.9,33.0,271.0,367.38,275.43
2016,7,27,17,15,139.5,177.0,0.85,32.5,237.0,331.86,251.48
2016,7,27,17,30,129.0,155.0,0.8,32.0,203.0,296.18,226.21
2016,7,27,17,45,115.0,132.0,0.75,32.0,170.5,256.15,196.45
2016,7,27,18,0,101.0,109.0,0.7,32.0,138.0,216.19,165.97
2016,7,27,18,15,80.5,87.0,0.65,31.5,107.0,173.07,132.28
2016,7,27,18,30,60.0,65.0,0.6,31.0,76.0,130.39,98.01
2016,7,27,18,45,30.5,45.0,0.55,30.5,50.5,74.67,52.81
2016,7,27,19,0,1.0,25.0,0.5,30.0,25.0,25.45,11.29
2016,7,27,19,15,0.5,12.5,0.5,29.5,12.5,11.65,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.98,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.76,15.11
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,35.37,24.25
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,43.47,31.53
2016,7,28,6,45,480.0,64.0,0.7,26.0,188.0,48.16,35.62
2016,7,28,7,0,544.0,72.0,0.8,27.0,236.0,52.68,39.36
2016,7,28,7,15,587.0,78.0,0.85,27.5,286.0,55.35,41.47
2016,7,28,7,30,630.0,84.0,0.9,28.0,336.0,57.89,43.39
2016,7,28,7,45,664.5,88.0,0.95,29.0,386.5,58.81,43.81
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,59.68,44.17
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,66.86,49.81
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,75.6,48.06
2016,7,28,8,45,765.0,103.0,1.15,31.5,581.5,121.72,63.98
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,170.28,93.47
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.5,219.84,130.21
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,270.93,171.12
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,328.99,218.09
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,380.1,259.91
2016,7,28,10,15,846.5,114.0,2.15,34.0,818.0,430.66,301.29
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,481.16,341.77
2016,7,28,10,45,595.5,267.0,2.45,34.5,785.5,505.99,361.9
2016,7,28,11,0,337.0,418.0,2.6,35.0,722.0,521.15,371.97
2016,7,28,11,15,278.5,442.0,2.7,35.0,697.0,528.16,377.35
2016,7,28,11,30,220.0,466.0,2.8,35.0,672.0,534.34,381.55
2016,7,28,11,45,268.0,460.0,2.95,35.5,713.5,577.14,411.44
2016,7,28,12,0,316.0,454.0,3.1,36.0,755.0,627.4,445.94
2016,7,28,12,15,599.0,286.5,3.2,36.0,858.0,722.67,516.79
2016,7,28,12,30,882.0,119.0,3.3,36.0,961.0,823.69,587.78
2016,7,28,12,45,589.5,288.5,3.45,36.0,850.5,773.98,551.75
2016,7,28,13,0,297.0,458.0,3.6,36.0,740.0,695.15,493.01
2016,7,28,13,15,199.0,456.5,3.7,36.0,644.5,614.48,437.97
2016,7,28,13,30,101.0,455.0,3.8,36.0,549.0,523.75,374.51
2016,7,28,13,45,486.0,283.5,3.9,36.0,719.0,760.99,547.7
2016,7,28,14,0,871.0,112.0,4.0,36.0,889.0,959.82,681.2
2016,7,28,14,15,864.5,111.0,4.05,36.0,862.5,967.67,685.89
2016,7,28,14,30,858.0,110.0,4.1,36.0,836.0,972.26,689.96
2016,7,28,14,45,568.0,237.5,4.15,36.0,710.5,846.96,608.42
2016,7,28,15,0,278.0,365.0,4.2,36.0,585.0,679.73,490.08
2016,7,28,15,15,548.5,233.5,4.2,35.5,639.5,828.19,601.35
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,941.3,679.3
2016,7,28,15,45,802.5,100.5,4.25,35.0,650.5,930.17,673.14
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,906.14,659.37
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,875.82,642.09
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,843.26,623.18
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,801.13,596.45
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,762.12,571.56
2016,7,28,17,15,663.5,81.5,3.8,33.5,364.5,710.07,537.6
2016,7,28,17,30,630.0,77.0,3.6,33.0,314.0,657.79,502.63
2016,7,28,17,45,586.5,70.5,3.45,32.5,264.0,594.88,458.89
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,533.21,414.35
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,453.64,354.23
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,378.12,293.52
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,278.26,211.15
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,181.6,112.25
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,65.81,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,110.0,16.0,1.1,23.5,27.0,12.59,0.0
2016,7,29,6,0,220.0,32.0,1.2,24.0,54.0,24.96,14.31
2016,7,29,6,15,309.0,43.5,1.25,24.0,94.5,33.47,22.64
2016,7,29,6,30,398.0,55.0,1.3,24.0,135.0,42.63,30.93
2016,7,29,6,45,460.0,63.5,1.4,24.5,181.5,47.75,35.49
2016,7,29,7,0,522.0,72.0,1.5,25.0,228.0,52.66,39.69
2016,7,29,7,15,565.5,78.5,1.6,25.5,277.5,55.69,42.14
2016,7,29,7,30,609.0,85.0,1.7,26.0,327.0,58.57,44.36
2016,7,29,7,45,644.0,89.0,1.85,26.5,377.0,59.44,44.84
2016,7,29,8,0,679.0,93.0,2.0,27.0,427.0,60.26,45.27
2016,7,29,8,15,703.0,97.0,2.05,27.0,475.0,67.5,51.14
2016,7,29,8,30,727.0,101.0,2.1,27.0,523.0,74.39,56.68
2016,7,29,8,45,753.0,100.5,2.2,27.5,570.0,117.55,62.76
2016,7,29,9,0,779.0,100.0,2.3,28.0,617.0,163.89,90.71
2016,7,29,9,15,558.5,209.5,2.25,28.5,592.5,241.57,158.76
2016,7,29,9,30,338.0,319.0,2.2,29.0,568.0,306.65,216.75
2016,7,29,9,45,587.0,212.0,2.2,29.5,672.5,318.1,220.09
2016,7,29,10,0,836.0,105.0,2.2,30.0,777.0,372.65,259.09
2016,7,29,10,15,844.5,107.0,2.1,30.5,808.5,423.42,300.32
2016,7,29,10,30,853.0,109.0,2.0,31.0,840.0,474.25,340.32
2016,7,29,10,45,861.5,109.0,1.95,31.5,866.0,523.39,377.93
2016,7,29,11,0,870.0,109.0,1.9,32.0,892.0,572.16,413.98
2016,7,29,11,15,519.0,289.5,1.8,32.0,759.0,549.56,396.84
2016,7,29,11,30,168.0,470.0,1.7,32.0,626.0,503.64,360.9
2016,7,29,11,45,526.0,291.5,1.65,32.5,789.0,615.81,443.34
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,748.15,535.79
2016,7,29,12,15,885.5,113.5,1.55,33.0,956.0,786.36,558.76
2016,7,29,12,30,887.0,114.0,1.5,33.0,960.0,822.56,581.03
2016,7,29,12,45,888.0,113.0,1.45,33.5,956.5,854.82,599.36
2016,7,29,13,0,889.0,112.0,1.4,34.0,953.0,884.62,615.95
2016,7,29,13,15,451.5,190.0,1.35,34.0,617.0,606.59,434.86
2016,7,29,13,30,14.0,268.0,1.3,34.0,281.0,255.13,182.8
2016,7,29,13,45,444.0,190.0,1.3,34.0,586.0,631.37,457.21
2016,7,29,14,0,874.0,112.0,1.3,34.0,891.0,962.08,666.53
2016,7,29,14,15,525.5,263.5,1.3,34.0,728.0,806.31,564.55
2016,7,29,14,30,177.0,415.0,1.3,34.0,565.0,601.62,424.64
2016,7,29,14,45,101.5,357.5,1.3,34.0,443.0,455.58,327.17
2016,7,29,15,0,26.0,300.0,1.3,34.0,321.0,323.18,233.84
2016,7,29,15,15,422.5,202.5,1.3,34.0,508.0,667.5,484.36
2016,7,29,15,30,819.0,105.0,1.3,34.0,695.0,944.16,661.72
2016,7,29,15,45,797.5,105.5,1.3,34.0,650.0,930.71,651.76
2016,7,29,16,0,776.0,106.0,1.3,34.0,605.0,904.3,637.24
2016,7,29,16,15,756.0,102.5,1.2,33.5,558.0,872.12,619.09
2016,7,29,16,30,736.0,99.0,1.1,33.0,511.0,837.73,599.42
2016,7,29,16,45,702.0,97.5,1.05,33.0,460.0,795.98,574.23
2016,7,29,17,0,668.0,96.0,1.0,33.0,409.0,748.77,545.15
2016,7,29,17,15,633.0,90.0,0.9,32.5,358.5,694.25,511.06
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,639.59,475.94
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,569.44,428.75
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,501.16,381.03
2016,7,29,18,15,421.5,62.5,0.5,30.5,161.0,421.52,322.1
2016,7,29,18,30,354.0,53.0,0.4,30.0,115.0,342.97,261.15
2016,7,29,18,45,255.5,39.5,0.35,29.5,76.5,249.4,185.88
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,158.41,92.4
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,55.41,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.5,16.5,0.65,23.5,25.5,12.99,0.0
2016,7,30,6,0,193.0,33.0,0.8,24.0,51.0,25.73,14.79
2016,7,30,6,15,279.0,46.0,0.8,24.5,91.0,35.35,24.15
2016,7,30,6,30,365.0,59.0,0.8,25.0,131.0,44.68,32.51
2016,7,30,6,45,429.0,68.5,0.85,25.5,178.0,51.98,38.93
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,57.52,43.64
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.0,61.09,46.52
2016,7,30,7,30,582.0,93.0,0.9,27.0,323.0,64.48,49.14
2016,7,30,7,45,615.5,99.0,0.95,28.0,373.0,66.47,50.42
2016,7,30,8,0,649.0,105.0,1.0,29.0,423.0,68.32,51.54
2016,7,30,8,15,674.0,109.5,1.0,29.5,471.0,68.92,51.73
2016,7,30,8,30,699.0,114.0,1.0,30.0,519.0,73.87,55.48
2016,7,30,8,45,535.0,190.5,1.0,30.5,515.5,156.81,99.35
2016,7,30,9,0,371.0,267.0,1.0,31.0,512.0,228.88,154.46
2016,7,30,9,15,288.0,306.0,1.05,31.5,504.0,264.14,182.82
2016,7,30,9,30,205.0,345.0,1.1,32.0,496.0,301.7,213.41
2016,7,30,9,45,198.0,365.5,1.15,32.5,518.0,330.36,234.55
2016,7,30,10,0,191.0,386.0,1.2,33.0,540.0,358.6,255.18
2016,7,30,10,15,225.5,398.0,1.2,33.0,586.5,397.18,282.59
2016,7,30,10,30,260.0,410.0,1.2,33.0,633.0,430.99,306.71
2016,7,30,10,45,319.5,401.0,1.3,33.5,683.5,474.79,337.48
2016,7,30,11,0,379.0,392.0,1.4,34.0,734.0,523.73,371.65
2016,7,30,11,15,605.0,266.5,1.45,34.0,824.0,579.19,412.96
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,656.13,469.06
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,697.03,497.54
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,736.38,524.75
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,772.06,548.32
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,805.8,570.09
2016,7,30,12,45,834.0,144.0,1.75,34.5,935.0,836.2,588.47
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,864.24,605.3
2016,7,30,13,15,830.0,143.5,1.8,35.0,918.0,887.53,619.89
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,908.05,632.84
2016,7,30,13,45,822.0,141.5,1.85,35.0,887.0,922.88,642.87
2016,7,30,14,0,817.0,140.0,1.9,35.0,868.0,934.65,651.17
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.5,952.64,664.29
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,957.08,669.12
2016,7,30,14,45,794.5,135.0,1.95,34.0,783.0,954.82,669.25
2016,7,30,15,0,785.0,133.0,2.0,34.0,751.0,949.38,667.59
2016,7,30,15,15,773.0,130.0,2.0,34.0,713.0,937.23,661.35
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,922.07,653.38
2016,7,30,15,45,744.0,124.5,2.0,34.0,632.0,899.7,640.91
2016,7,30,16,0,727.0,122.0,2.0,34.0,589.0,874.71,626.83
2016,7,30,16,15,706.5,117.5,1.95,33.5,542.5,847.42,612.04
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,812.56,592.13
2016,7,30,16,45,591.5,126.5,1.9,33.0,434.5,729.79,539.02
2016,7,30,17,0,497.0,140.0,1.9,33.0,373.0,640.66,480.18
2016,7,30,17,15,475.5,125.5,1.7,32.5,326.0,592.91,448.63
2016,7,30,17,30,454.0,111.0,1.5,32.0,279.0,544.63,415.51
2016,7,30,17,45,455.5,93.5,1.35,31.5,240.0,510.6,392.25
2016,7,30,18,0,457.0,76.0,1.2,31.0,201.0,480.63,370.43
2016,7,30,18,15,390.0,65.0,1.1,30.0,155.5,396.44,307.21
2016,7,30,18,30,323.0,54.0,1.0,29.0,110.0,323.06,249.35
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,232.17,174.48
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,141.82,78.46
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,48.48,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,75.0,16.5,0.85,22.5,24.0,12.99,0.0
2016,7,31,6,0,150.0,33.0,1.0,23.0,48.0,25.69,14.66
2016,7,31,6,15,231.5,49.0,1.0,23.5,87.0,37.59,26.1
2016,7,31,6,30,313.0,65.0,1.0,24.0,126.0,49.08,36.38
2016,7,31,6,45,158.0,82.0,1.0,25.0,113.0,62.68,48.11
2016,7,31,7,0,3.0,99.0,1.0,26.0,100.0,82.84,65.05
2016,7,31,7,15,263.0,103.5,1.05,26.5,207.0,77.68,60.49
2016,7,31,7,30,523.0,108.0,1.1,27.0,314.0,75.88,58.72
2016,7,31,7,45,291.0,152.5,1.15,27.5,270.0,108.87,85.8
2016,7,31,8,0,59.0,197.0,1.2,28.0,226.0,149.31,118.3
2016,7,31,8,15,160.0,221.0,1.2,28.5,311.0,156.74,123.52
2016,7,31,8,30,261.0,245.0,1.2,29.0,396.0,161.56,126.68
2016,7,31,8,45,479.5,192.5,1.2,29.5,498.5,153.1,98.85
2016,7,31,9,0,698.0,140.0,1.2,30.0,601.0,171.83,99.13
2016,7,31,9,15,714.5,144.0,1.1,30.5,643.0,219.08,133.58
2016,7,31,9,30,731.0,148.0,1.0,31.0,685.0,268.25,172.14
2016,7,31,9,45,770.0,135.0,0.95,31.5,727.5,318.98,212.15
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,366.81,250.2
2016,7,31,10,15,818.0,124.0,0.85,32.0,801.0,422.89,294.37
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,472.87,333.05
2016,7,31,10,45,562.5,276.0,0.75,32.5,763.0,496.88,351.45
2016,7,31,11,0,298.0,426.0,0.7,33.0,694.0,504.33,355.32
2016,7,31,11,15,343.0,415.0,0.75,33.0,729.5,544.8,383.9
2016,7,31,11,30,388.0,404.0,0.8,33.0,765.0,588.47,414.17
2016,7,31,11,45,239.5,433.5,0.9,33.5,657.5,535.23,377.28
2016,7,31,12,0,91.0,463.0,1.0,34.0,550.0,470.99,332.12
2016,7,31,12,15,172.0,467.5,1.1,34.0,631.5,548.01,386.42
2016,7,31,12,30,253.0,472.0,1.2,34.0,713.0,633.79,444.64
2016,7,31,12,45,539.0,312.0,1.3,34.0,821.5,752.37,529.01
2016,7,31,13,0,825.0,152.0,1.4,34.0,930.0,863.68,604.1
2016,7,31,13,15,822.0,151.5,1.45,34.0,918.0,896.03,623.89
2016,7,31,13,30,819.0,151.0,1.5,34.0,906.0,917.29,637.69
2016,7,31,13,45,810.5,152.0,1.6,34.0,885.5,931.96,648.24
2016,7,31,14,0,802.0,153.0,1.7,34.0,865.0,943.47,657.01
2016,7,31,14,15,794.5,151.0,1.7,34.0,838.5,949.65,661.46
2016,7,31,14,30,787.0,149.0,1.7,34.0,812.0,952.62,664.12
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,948.11,662.92
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,940.45,659.96
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,666.01,481.72
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,339.1,247.98
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,401.73,297.32
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,482.11,356.72
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,281.42,211.43
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,97.95,71.03
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,423.64,326.69
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,692.21,520.01
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,627.58,474.1
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,572.14,436.36
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,502.22,386.34
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,434.93,336.28
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,356.27,276.26
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,282.56,217.53
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,183.83,137.28
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,97.92,48.69
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,34.02,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
