Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,10.91,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.85,5.12
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,29.08,18.5
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,39.03,27.71
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,45.2,33.33
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,49.86,37.44
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,70.08,54.65
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,89.19,70.58
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,94.84,74.94
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,100.21,78.99
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,78.3,60.32
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,64.67,48.68
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,124.27,78.8
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,192.88,127.17
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,235.48,157.84
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,278.0,191.06
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,320.08,224.7
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,360.69,256.87
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,403.49,289.71
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,449.55,324.65
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,482.99,349.67
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,513.38,371.58
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,572.46,415.96
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,648.64,472.24
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,621.96,449.43
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,572.44,409.74
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,685.06,493.34
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,805.91,576.67
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,836.61,594.04
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,864.55,610.42
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,888.52,625.51
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,909.52,638.8
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,925.14,648.83
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,937.53,657.02
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,944.68,662.11
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,948.53,665.35
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,892.09,631.1
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,808.45,576.21
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,877.94,627.4
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,925.13,659.38
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,902.04,646.52
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,876.24,632.63
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,844.03,614.59
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,809.67,594.97
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,764.92,567.4
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,723.61,541.67
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,668.25,505.64
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,613.02,468.58
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,542.95,419.21
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,475.04,369.16
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,387.21,301.04
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,305.0,233.36
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,199.05,132.2
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,61.96,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.01,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.32,3.39
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,26.85,16.54
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,35.31,24.41
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,39.53,28.33
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,43.68,31.98
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,46.39,34.24
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,49.0,36.33
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,54.55,40.82
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,55.36,41.25
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,101.37,79.24
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,154.72,122.17
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,120.03,77.08
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,145.83,77.39
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,196.34,112.76
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,248.18,154.07
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,300.04,197.17
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,352.67,241.09
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,404.74,284.57
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,456.76,327.06
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,478.48,346.22
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,484.82,350.55
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,423.9,308.08
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,345.97,251.95
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,449.56,326.47
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,564.46,406.0
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,682.28,492.87
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,808.68,580.57
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,637.28,460.92
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,412.28,296.24
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,565.3,407.18
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,728.34,518.51
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,606.87,434.48
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,476.19,343.06
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,737.87,533.98
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,948.85,673.72
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,944.74,670.09
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,937.43,666.76
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,935.9,666.74
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,921.32,658.51
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,896.28,643.8
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,868.65,627.53
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,835.16,608.62
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,799.56,588.1
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,757.61,562.26
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,710.02,532.03
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,652.43,493.97
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,595.08,454.89
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,521.96,402.78
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,451.16,349.98
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,362.22,280.56
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,277.31,210.88
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,174.69,110.53
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,45.35,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,10.01,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,17.32,2.34
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,27.6,17.07
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,38.9,27.41
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,44.58,32.62
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,50.08,37.44
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,53.23,40.08
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,56.26,42.49
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,57.97,43.62
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,59.59,44.62
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,60.67,45.26
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,68.36,51.36
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,96.07,54.17
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,144.82,78.31
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,194.61,113.0
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,246.08,153.89
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,296.89,196.13
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,355.2,244.19
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,406.12,286.81
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,457.08,328.61
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,442.18,322.08
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,412.08,300.02
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,433.29,315.5
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,461.4,335.55
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,583.02,427.15
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,725.68,531.62
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,762.14,556.13
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,796.52,578.89
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,825.22,597.8
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,851.14,614.89
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,873.6,629.43
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,893.19,642.14
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,917.1,658.04
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,928.86,666.14
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,934.91,670.41
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,937.69,672.74
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,934.78,671.57
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,928.67,668.52
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,635.37,470.14
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,291.5,215.81
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,601.16,451.46
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,853.8,626.55
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,819.12,603.71
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,782.51,581.76
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,736.77,552.38
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,689.92,521.73
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,631.09,481.71
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,572.58,440.76
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,503.15,390.26
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,435.72,338.74
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,344.15,266.98
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,264.8,200.93
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,163.94,97.94
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,40.54,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,9.1,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,16.33,0.67
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,25.67,15.38
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,34.62,23.76
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,39.68,28.42
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,44.59,32.75
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,47.63,35.31
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,50.56,37.65
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,52.19,38.83
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,59.16,44.47
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,60.04,44.93
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,60.86,45.34
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,87.15,47.56
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,136.67,71.45
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,196.15,113.05
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,247.8,153.46
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,299.37,195.9
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,351.58,238.99
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,402.91,281.44
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,454.2,322.87
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,504.04,361.42
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,553.2,398.16
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,599.8,433.1
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,645.16,466.33
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,687.86,497.33
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,728.78,526.58
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,766.15,551.33
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,801.3,574.35
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,832.77,595.34
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,861.65,614.71
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,695.09,501.97
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,469.69,339.03
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,599.78,434.37
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,736.24,529.23
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,859.9,617.05
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,947.14,673.61
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,840.9,605.12
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,692.11,501.5
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,826.38,600.9
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,912.64,658.97
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,725.41,534.99
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,499.9,373.15
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,595.8,447.54
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,684.98,513.44
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,714.06,533.93
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,720.59,539.13
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,669.5,504.79
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,614.59,467.17
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,544.22,416.94
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,476.15,366.18
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,387.2,297.92
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,304.41,229.3
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,161.6,88.86
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,8.64,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,15.48,0.0
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,24.86,14.61
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,33.84,22.99
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,38.94,27.67
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,43.88,32.01
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,46.57,34.26
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,49.18,36.33
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,51.22,37.85
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,58.49,43.71
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,59.4,44.19
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,60.25,44.63
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,85.52,46.83
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,135.46,70.45
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,185.98,104.88
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,246.23,151.8
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,298.67,194.99
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,351.06,238.44
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,401.78,280.46
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,452.52,321.67
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,502.08,360.35
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,550.86,397.3
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,540.76,390.21
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,508.85,365.34
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,607.58,439.25
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,724.44,524.01
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,761.3,547.86
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,796.02,570.18
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,775.69,553.42
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,732.9,519.78
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,819.11,581.87
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,891.29,629.18
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,805.07,571.25
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,686.44,487.75
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,819.55,583.51
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,937.07,659.78
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,934.37,657.35
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,928.41,654.29
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,914.48,647.09
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,897.52,638.11
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,873.72,624.24
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,847.29,608.75
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,818.11,590.85
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,781.91,568.28
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,735.65,539.44
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,688.35,509.41
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,629.18,470.87
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,570.4,431.34
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,496.74,379.39
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,425.54,326.37
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,332.02,253.99
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,251.16,187.01
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,127.56,60.73
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,9.1,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,15.76,0.0
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,26.08,15.56
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,37.4,26.04
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,43.13,31.26
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,48.68,36.07
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,52.29,39.11
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,55.75,41.89
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,57.13,42.83
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,58.46,43.7
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,59.61,44.39
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,67.2,50.42
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,89.08,50.91
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,137.21,72.98
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,187.31,107.12
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,239.08,147.83
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,296.62,194.55
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,347.74,236.96
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,399.2,279.98
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,450.61,322.03
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,500.96,361.63
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,550.62,399.5
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,597.33,434.87
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,642.8,468.45
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,596.82,432.72
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,520.33,373.78
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,556.06,399.55
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,593.5,425.75
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,730.99,526.68
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,861.64,615.63
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,886.16,630.58
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,907.67,644.55
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,923.25,654.84
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,935.56,663.2
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,942.6,667.93
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,946.27,670.7
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,944.75,670.83
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,939.95,669.08
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,927.31,662.04
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,911.57,653.2
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,889.15,640.16
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,873.71,631.76
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,841.13,613.37
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,806.39,593.44
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,760.35,564.35
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,713.17,533.98
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,660.66,499.76
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,604.18,461.42
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,529.59,407.72
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,457.77,353.68
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,366.63,282.34
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,281.99,210.79
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,143.4,57.31
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,8.64,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,14.98,0.0
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,24.95,14.54
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,35.73,24.61
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,41.97,30.26
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,47.98,35.47
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,51.63,38.55
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,55.12,41.36
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,56.89,42.63
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,58.56,43.79
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,59.71,44.48
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,67.32,50.51
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,87.63,50.41
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,135.91,71.82
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,186.17,105.35
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,238.09,145.35
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,296.9,192.52
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,348.57,234.69
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,399.99,276.95
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,451.44,318.35
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,501.06,357.63
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,549.95,395.38
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,558.36,401.62
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,550.7,394.38
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,629.94,453.23
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,724.15,521.43
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,761.23,546.0
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,796.12,568.83
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,787.66,561.56
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,757.83,538.03
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,724.11,515.05
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,692.44,492.92
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,814.07,581.31
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,924.78,655.59
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,930.75,660.58
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,933.43,664.55
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,929.66,663.24
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,922.62,660.04
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,856.73,618.43
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,775.14,564.39
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,649.49,478.72
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,545.7,405.1
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,273.71,208.54
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,24.7,13.94
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,60.12,42.3
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,99.95,74.03
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,84.75,62.3
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,69.42,50.32
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,55.04,38.87
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,40.61,27.16
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,28.65,17.27
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,16.72,7.26
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,8.34,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,7.73,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,14.84,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,29.19,17.88
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,43.7,31.44
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,56.91,43.21
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,71.02,55.47
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,85.2,67.61
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,98.81,79.02
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,111.89,89.6
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,124.39,99.51
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,90.15,70.51
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,65.96,50.01
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,84.41,49.42
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,132.67,70.66
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,213.58,138.91
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,278.1,197.45
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,288.7,197.37
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,344.75,235.7
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,396.61,279.01
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,448.44,321.27
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,498.13,360.07
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,546.97,396.85
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,593.98,432.19
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,639.75,465.69
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,651.16,470.44
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,646.5,463.14
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,720.82,518.08
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,795.92,570.28
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,827.51,589.97
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,856.55,608.39
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,880.48,623.57
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,901.39,636.92
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,917.21,646.5
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,929.78,654.17
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,800.66,571.99
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,614.72,443.3
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,608.54,442.16
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,601.0,438.73
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,778.36,567.27
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,903.64,650.11
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,889.53,641.45
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,863.15,626.38
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,728.15,539.52
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,565.45,427.07
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,646.47,489.66
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,704.98,530.87
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,647.14,490.88
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,589.68,450.9
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,516.35,398.06
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,445.72,344.71
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,353.7,272.11
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,268.6,198.38
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,133.72,15.64
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,5.46,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,10.56,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,26.72,15.86
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,41.73,29.87
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,58.11,44.4
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,74.2,58.4
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,90.6,72.32
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,106.68,85.61
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,72.98,56.68
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,55.81,41.84
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,56.85,42.48
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,57.83,43.04
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,75.73,42.77
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,125.33,64.06
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,209.95,135.02
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,275.55,194.31
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,308.82,219.29
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,341.56,243.88
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,357.32,257.44
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,364.45,263.81
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,406.31,293.6
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,461.7,332.69
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,494.22,355.69
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,525.08,377.61
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,543.96,390.79
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,558.37,400.88
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,577.61,414.18
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,596.44,427.08
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,637.05,455.58
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,674.96,482.04
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,674.37,482.03
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,671.68,480.98
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,702.51,503.3
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,732.73,524.88
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,708.74,509.48
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,682.53,493.01
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,585.42,427.23
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,502.48,369.52
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,518.11,383.25
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,532.39,395.33
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,573.51,426.73
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,593.21,443.33
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,611.0,459.69
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,643.17,485.57
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,504.59,387.63
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,374.84,292.42
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,330.68,260.66
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,287.01,227.63
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,238.21,189.07
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,190.21,149.91
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,137.07,105.57
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,84.89,60.1
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,39.62,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,7.28,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,12.61,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,24.57,13.97
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,36.18,25.13
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,53.49,40.44
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,73.44,57.75
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,90.18,71.97
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,106.58,85.53
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,115.35,92.38
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,130.08,104.02
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,135.12,107.43
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,139.92,110.6
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,164.65,123.28
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,201.86,148.56
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,213.27,156.31
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,223.1,163.41
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,272.69,196.13
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,342.8,243.88
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,339.94,243.74
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,336.43,242.57
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,405.64,290.42
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,489.18,347.45
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,551.41,392.64
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,637.2,454.45
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,630.23,447.8
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,603.15,426.91
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,695.43,494.56
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,791.77,561.21
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,822.23,578.97
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,850.02,595.74
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,872.74,612.54
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,892.46,627.66
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,906.93,638.41
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,918.19,647.32
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,923.66,653.42
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,925.85,657.69
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,932.3,663.51
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,925.74,661.22
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,911.52,655.01
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,894.23,646.96
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,869.39,633.34
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,841.93,617.97
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,810.95,599.12
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,773.56,575.8
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,727.29,546.11
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,680.03,515.14
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,619.18,473.87
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,558.92,431.62
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,487.35,379.42
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,418.23,326.09
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,323.88,250.29
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,237.06,172.28
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,112.59,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
