Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.65,3.4
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,31.03,20.19
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,39.72,28.29
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,49.36,36.85
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,54.53,41.27
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,59.5,45.31
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,62.2,47.29
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,64.78,49.09
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,66.4,50.16
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,67.92,51.12
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,68.27,51.1
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,114.4,61.95
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,170.62,96.26
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,221.62,133.51
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,271.67,173.14
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,323.48,215.05
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,375.31,257.68
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,427.29,299.64
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,481.63,341.48
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,530.6,378.32
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,576.9,413.08
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,622.0,446.15
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,663.35,476.29
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,702.77,504.58
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,739.13,529.63
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,773.29,551.92
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,802.0,569.55
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,827.94,585.39
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,857.85,604.44
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,878.19,617.42
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,892.14,626.57
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,902.8,633.84
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,906.84,637.85
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,907.51,639.95
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,900.71,636.87
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,890.66,631.94
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,873.9,623.57
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,859.49,616.83
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,830.43,599.99
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,799.02,581.64
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,758.37,557.04
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,716.1,530.98
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,662.27,496.3
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,607.99,460.3
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,539.64,413.45
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,472.49,365.15
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,384.51,297.9
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,306.64,235.17
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,184.08,132.57
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,28.16,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,10.46,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,16.05,2.83
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,31.77,20.78
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,43.06,31.19
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,53.95,40.91
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,61.42,47.43
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,68.59,53.49
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,73.03,56.91
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,75.88,58.89
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,77.73,59.98
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,79.46,60.94
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,78.97,60.06
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,121.4,69.03
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,169.58,97.45
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,219.84,134.56
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,273.63,176.87
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,323.53,217.56
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,375.01,259.85
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,426.72,301.31
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,476.86,340.42
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,526.43,377.76
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,574.4,413.52
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,618.96,445.94
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,660.05,475.42
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,699.22,502.93
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,689.53,493.31
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,655.85,467.24
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,541.98,388.86
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,400.16,288.23
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,257.89,188.16
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,108.92,77.9
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,65.75,45.28
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,23.05,12.33
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,208.72,155.56
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,409.3,302.56
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,489.47,361.35
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,553.88,409.11
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,356.72,267.84
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,135.94,100.5
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,184.66,139.4
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,252.9,192.22
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,284.74,218.74
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,331.68,256.53
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,296.62,230.85
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,261.26,204.63
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,222.53,174.79
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,170.4,133.59
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,128.38,99.12
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,86.34,63.97
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,51.05,32.8
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.56,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,10.11,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,20.26,11.29
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,34.35,24.02
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,47.9,36.17
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,63.64,50.07
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,79.19,63.59
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,82.56,66.37
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,85.71,68.89
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,92.64,74.6
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,99.49,80.18
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,117.12,94.87
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,135.09,104.85
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,135.45,104.82
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,135.51,104.6
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,136.8,105.16
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,138.1,105.76
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,134.3,102.57
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,130.28,99.25
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,160.91,123.38
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,192.09,147.79
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,172.47,132.27
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,152.16,116.22
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,162.86,124.44
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,173.78,132.78
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,180.21,137.81
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,186.72,142.92
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,168.88,128.96
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,150.67,114.69
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,153.33,117.1
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,156.0,119.54
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,176.18,135.65
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,196.83,152.1
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,170.78,131.65
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,144.49,110.92
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,122.75,93.77
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,100.96,76.44
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,89.4,67.44
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,77.99,58.48
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,75.74,56.82
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,73.49,55.17
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,71.69,54.0
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,69.9,52.82
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,61.0,45.57
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,52.11,38.25
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,42.35,30.09
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,32.61,21.83
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,24.21,14.6
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,15.82,7.34
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,9.22,1.25
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.73,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.68,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,25.74,15.93
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,32.02,22.13
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,38.12,27.77
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,41.87,31.16
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,45.51,34.3
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,51.98,39.79
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,54.09,41.4
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,55.66,42.51
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,57.15,43.54
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,58.13,44.03
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,102.61,53.52
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,163.78,91.34
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,217.22,131.91
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,270.13,176.11
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,323.86,222.36
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,377.28,268.36
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,430.6,313.31
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,482.27,355.86
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,532.82,396.15
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,537.53,400.9
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,521.42,387.63
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,421.24,315.01
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,301.12,225.11
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,353.47,264.43
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,407.43,304.0
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,364.78,272.58
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,311.8,233.51
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,292.61,219.92
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,272.82,205.66
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,540.54,410.31
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,800.34,595.47
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,668.89,499.76
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,532.09,399.64
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,541.87,409.19
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,550.49,417.16
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,478.69,365.41
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,389.03,299.6
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,440.38,341.37
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,471.82,367.71
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,362.0,284.19
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,238.3,187.47
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,465.11,372.08
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,632.05,499.73
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,562.67,446.91
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,494.71,394.86
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,404.4,321.9
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,318.89,249.31
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,183.72,126.53
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,15.46,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.76,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,28.51,18.19
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,36.38,25.9
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,43.98,32.89
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,48.63,37.08
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,53.12,40.95
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,55.78,43.01
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,58.34,44.89
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,59.63,45.73
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,67.27,51.96
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,68.56,52.75
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,110.68,61.38
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,161.92,90.8
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,214.92,130.21
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,267.88,173.7
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,321.91,219.36
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,381.15,269.2
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,433.88,313.34
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,484.28,354.15
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,533.92,393.1
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,581.51,430.15
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,627.77,465.24
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,671.24,496.55
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,712.95,525.78
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,750.27,552.39
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,785.18,575.56
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,816.14,594.78
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,844.34,612.08
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,703.81,514.72
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,517.84,378.84
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,633.68,465.33
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,754.16,550.72
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,849.6,620.06
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,920.36,667.1
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,915.24,664.33
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,916.07,666.36
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,764.33,567.04
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,583.98,438.7
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,716.94,540.37
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,824.33,614.86
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,785.2,589.57
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,749.01,567.27
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,695.3,532.47
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,641.11,496.22
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,573.06,448.12
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,506.41,398.71
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,417.33,328.8
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,333.21,258.2
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,218.45,144.24
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,73.85,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,12.8,0.0
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,25.91,16.09
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,33.05,23.16
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,39.96,29.5
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,44.43,33.48
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,48.74,37.14
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,50.9,38.79
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,58.23,44.81
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,59.64,45.76
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,61.01,46.65
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,61.54,46.74
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,102.91,54.38
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,156.02,84.3
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,218.92,131.0
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,273.17,175.26
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,328.2,221.55
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,382.3,267.51
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,436.26,312.49
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,488.77,354.5
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,540.47,394.41
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,588.97,431.5
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,635.97,466.37
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,680.34,497.4
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,722.71,526.07
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,761.46,551.75
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,797.73,573.93
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,828.1,591.44
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,855.27,606.76
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,878.44,619.94
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,898.41,631.0
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,912.74,638.51
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,923.65,643.95
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,928.45,645.7
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,929.76,645.5
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,924.6,642.56
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,925.28,643.42
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,909.46,634.32
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,890.46,623.64
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,863.11,607.92
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,833.06,590.61
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,792.67,567.79
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,750.35,543.42
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,702.34,515.13
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,648.99,482.04
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,578.72,436.52
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,509.96,389.28
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,418.33,321.74
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,331.79,251.94
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,207.97,126.29
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,60.77,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.42,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,25.15,15.17
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,32.34,22.28
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,39.28,28.63
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,43.4,32.36
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,47.39,35.8
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,50.35,38.14
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,58.4,44.77
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,59.83,45.63
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,61.2,46.43
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,62.43,47.09
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,102.95,54.52
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,156.62,84.25
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,220.0,130.88
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,274.76,175.27
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,330.1,221.49
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,384.23,266.52
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,438.23,310.24
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,490.77,351.49
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,542.5,390.46
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,591.44,427.0
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,638.9,461.21
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,683.2,491.15
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,725.53,518.62
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,763.92,545.23
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,799.78,568.46
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,831.33,589.49
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,859.96,608.75
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,882.93,623.93
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,902.62,637.19
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,917.1,647.33
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,928.11,655.5
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,932.9,659.96
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,934.16,662.43
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,928.6,660.79
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,919.64,657.18
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,912.29,654.2
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,892.69,643.46
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,863.97,626.94
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,832.59,608.62
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,791.83,583.62
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,749.17,556.94
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,698.85,524.31
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,643.5,487.13
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,573.02,438.9
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,504.15,389.17
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,412.22,319.08
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,325.65,247.35
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,201.29,109.78
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,58.66,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,14.19,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,28.09,17.19
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,37.65,26.46
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,48.55,36.17
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,54.63,41.57
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,60.47,46.55
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,62.39,47.92
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,64.31,49.21
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,65.68,49.97
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,66.98,50.66
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,66.52,49.87
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,108.83,60.73
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,159.33,87.91
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,211.72,125.25
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,262.96,165.69
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,315.86,208.72
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,374.56,256.75
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,426.83,299.36
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,477.34,339.02
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,527.36,377.03
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,574.77,413.1
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,620.84,447.3
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,663.78,477.64
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,704.9,505.99
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,741.97,531.69
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,776.61,554.24
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,654.86,469.44
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,490.21,350.87
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,268.7,196.07
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,50.61,33.21
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,104.36,74.41
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,159.62,116.02
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,560.38,416.46
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,914.02,649.56
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,908.82,643.93
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,900.22,639.95
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,883.95,632.01
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,864.59,622.21
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,836.86,606.25
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,806.51,588.51
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,765.68,563.81
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,728.22,540.96
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,674.68,506.36
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,620.74,470.37
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,550.21,421.69
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,481.33,371.57
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,390.76,301.52
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,305.48,230.05
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,157.02,70.45
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,12.99,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,26.15,15.5
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,34.56,23.82
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,42.65,31.11
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,47.35,35.33
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,51.9,39.22
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,54.62,41.31
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,57.23,43.21
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,58.93,44.3
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,66.9,50.58
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,67.52,50.57
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,102.17,55.52
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,152.91,82.21
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,205.44,119.3
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,256.85,159.78
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,316.56,207.94
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,369.3,251.81
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,422.01,295.08
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,472.58,335.26
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,522.03,373.42
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,569.24,409.31
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,615.1,443.28
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,657.23,474.05
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,697.12,502.64
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,733.17,527.93
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,766.83,550.38
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,794.24,567.34
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,824.67,586.25
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,846.88,600.62
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,865.96,613.12
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,876.69,620.87
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,883.97,626.63
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,886.59,630.48
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,885.85,632.36
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,874.5,626.32
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,865.6,622.06
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,846.12,611.85
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,823.79,599.86
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,788.04,578.09
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,750.19,554.75
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,705.15,526.2
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,658.71,496.13
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,595.78,453.56
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,528.37,406.39
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,456.82,354.4
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,387.92,301.88
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,299.43,231.83
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,217.13,162.35
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,110.64,33.7
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,13.42,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,26.53,15.56
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,37.28,26.03
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,47.68,35.41
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,54.93,41.83
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,61.88,47.76
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,72.55,56.55
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,82.67,64.64
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,77.04,59.44
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,71.16,54.1
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,71.79,54.2
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,103.75,58.85
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,153.01,84.74
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,210.84,125.66
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,272.73,181.98
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,318.91,224.13
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,355.39,251.37
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,393.78,279.95
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,437.8,311.48
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,485.06,345.49
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,517.14,368.95
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,547.22,390.47
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,612.63,438.28
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,686.83,491.69
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,722.9,516.26
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,756.78,539.29
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,785.06,557.45
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,810.52,573.06
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,831.01,585.72
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,848.46,596.52
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,860.43,604.52
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,869.18,610.67
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,871.12,613.4
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,875.32,617.75
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,867.66,614.1
2016,9,9,15,0,724.0,142.0,1.4,34.0,621.0,856.83,608.7
2016,9,9,15,15,706.0,138.0,1.35,34.0,579.0,837.43,597.38
2016,9,9,15,30,688.0,134.0,1.3,34.0,537.0,815.22,584.38
2016,9,9,15,45,665.0,128.0,1.3,34.0,491.5,783.49,565.79
2016,9,9,16,0,642.0,122.0,1.3,34.0,446.0,749.48,545.56
2016,9,9,16,15,610.0,115.5,1.2,33.5,397.0,704.98,518.1
2016,9,9,16,30,578.0,109.0,1.1,33.0,348.0,659.08,489.15
2016,9,9,16,45,533.5,101.0,1.05,32.5,297.5,599.99,450.64
2016,9,9,17,0,489.0,93.0,1.0,32.0,247.0,535.81,407.12
2016,9,9,17,15,428.5,81.5,0.9,31.0,198.0,462.66,355.0
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,392.34,302.14
2016,9,9,17,45,284.0,54.5,0.75,29.0,105.0,303.45,232.57
2016,9,9,18,0,200.0,39.0,0.7,28.0,61.0,221.09,162.77
2016,9,9,18,15,100.0,19.5,0.75,27.5,30.5,110.67,12.18
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
