Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.0,17.0,0.85,21.5,24.0,15.46,0.0
2016,9,10,6,30,144.0,34.0,0.9,22.0,48.0,26.48,15.32
2016,9,10,6,45,229.0,52.0,0.95,22.5,90.0,39.88,28.19
2016,9,10,7,0,314.0,70.0,1.0,23.0,132.0,52.81,39.76
2016,9,10,7,15,376.0,83.0,1.0,23.5,180.0,61.44,47.38
2016,9,10,7,30,438.0,96.0,1.0,24.0,228.0,69.75,54.47
2016,9,10,7,45,482.5,106.0,1.05,25.0,277.0,75.51,59.05
2016,9,10,8,0,527.0,116.0,1.1,26.0,326.0,81.02,63.28
2016,9,10,8,15,561.0,124.0,1.1,27.0,375.0,84.82,65.96
2016,9,10,8,30,595.0,132.0,1.1,28.0,424.0,87.46,67.63
2016,9,10,8,45,620.5,138.5,1.15,29.0,469.5,88.78,68.19
2016,9,10,9,0,646.0,145.0,1.2,30.0,515.0,117.91,72.1
2016,9,10,9,15,665.5,149.5,1.2,30.5,557.0,163.89,95.94
2016,9,10,9,30,685.0,154.0,1.2,31.0,599.0,212.19,129.43
2016,9,10,9,45,721.0,147.0,1.25,32.0,640.0,257.82,163.94
2016,9,10,10,0,757.0,140.0,1.3,33.0,681.0,312.61,206.75
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.5,362.91,248.12
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,413.6,289.3
2016,9,10,10,45,782.0,149.0,1.65,33.5,765.0,462.83,328.17
2016,9,10,11,0,786.0,153.0,1.8,34.0,788.0,511.38,365.47
2016,9,10,11,15,790.5,154.0,1.85,34.0,804.5,556.83,400.07
2016,9,10,11,30,795.0,155.0,1.9,34.0,821.0,601.19,433.07
2016,9,10,11,45,792.0,159.0,2.0,34.0,828.0,642.18,463.22
2016,9,10,12,0,789.0,163.0,2.1,34.0,835.0,681.17,491.42
2016,9,10,12,15,789.0,163.0,2.15,34.0,835.5,716.53,516.56
2016,9,10,12,30,789.0,163.0,2.2,34.0,836.0,749.69,539.88
2016,9,10,12,45,620.5,250.0,2.25,34.0,776.0,733.41,526.64
2016,9,10,13,0,452.0,337.0,2.3,34.0,716.0,702.05,503.14
2016,9,10,13,15,465.0,325.0,2.35,34.0,708.5,721.58,517.75
2016,9,10,13,30,478.0,313.0,2.4,34.0,701.0,739.47,530.94
2016,9,10,13,45,283.5,338.5,2.45,34.0,567.0,599.44,433.96
2016,9,10,14,0,89.0,364.0,2.5,34.0,433.0,436.1,317.31
2016,9,10,14,15,97.0,351.0,2.5,34.0,424.0,435.88,318.79
2016,9,10,14,30,105.0,338.0,2.5,34.0,415.0,435.3,319.35
2016,9,10,14,45,113.0,321.0,2.55,34.0,399.0,429.86,316.68
2016,9,10,15,0,121.0,304.0,2.6,34.0,383.0,440.26,325.21
2016,9,10,15,15,126.0,283.5,2.6,33.5,361.0,426.97,317.51
2016,9,10,15,30,131.0,263.0,2.6,33.0,339.0,412.71,309.18
2016,9,10,15,45,153.0,239.5,2.6,33.0,321.0,409.1,308.46
2016,9,10,16,0,175.0,216.0,2.6,33.0,303.0,403.85,306.52
2016,9,10,16,15,109.0,187.5,2.45,32.5,240.0,313.63,239.35
2016,9,10,16,30,43.0,159.0,2.3,32.0,177.0,209.16,159.51
2016,9,10,16,45,197.5,139.0,2.2,31.5,203.0,347.06,270.07
2016,9,10,17,0,352.0,119.0,2.1,31.0,229.0,458.87,356.78
2016,9,10,17,15,295.5,101.5,1.95,30.0,181.5,372.42,291.39
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,303.98,237.83
2016,9,10,17,45,170.5,61.5,1.7,28.5,92.0,222.13,171.3
2016,9,10,18,0,102.0,39.0,1.6,28.0,50.0,143.55,103.79
2016,9,10,18,15,51.0,19.5,1.7,27.5,25.0,69.29,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.0,16.0,1.35,20.5,25.0,14.55,0.0
2016,9,11,6,30,200.0,32.0,1.5,21.0,50.0,25.03,14.0
2016,9,11,6,45,294.5,45.5,1.7,22.0,92.5,35.06,24.11
2016,9,11,7,0,389.0,59.0,1.9,23.0,135.0,44.79,32.87
2016,9,11,7,15,453.5,68.5,2.1,23.5,184.0,52.1,39.37
2016,9,11,7,30,518.0,78.0,2.3,24.0,233.0,57.63,44.12
2016,9,11,7,45,562.0,85.5,2.5,24.5,283.0,61.22,47.05
2016,9,11,8,0,606.0,93.0,2.7,25.0,333.0,64.66,49.75
2016,9,11,8,15,638.5,99.0,2.6,25.5,382.5,66.74,51.23
2016,9,11,8,30,671.0,105.0,2.5,26.0,432.0,68.71,52.59
2016,9,11,8,45,542.5,159.5,2.4,26.5,441.0,103.67,81.41
2016,9,11,9,0,414.0,214.0,2.3,27.0,450.0,153.52,106.9
2016,9,11,9,15,491.0,205.0,2.15,27.5,507.0,184.46,120.27
2016,9,11,9,30,568.0,196.0,2.0,28.0,564.0,223.82,145.12
2016,9,11,9,45,586.5,198.5,1.9,28.5,598.0,265.61,177.49
2016,9,11,10,0,605.0,201.0,1.8,29.0,632.0,309.83,213.0
2016,9,11,10,15,405.5,285.0,1.7,29.0,579.5,345.33,247.24
2016,9,11,10,30,206.0,369.0,1.6,29.0,527.0,369.66,269.73
2016,9,11,10,45,507.5,254.5,1.55,29.5,659.5,422.61,306.37
2016,9,11,11,0,809.0,140.0,1.5,30.0,792.0,510.48,369.9
2016,9,11,11,15,540.0,270.5,1.45,30.0,709.5,515.72,374.78
2016,9,11,11,30,271.0,401.0,1.4,30.0,627.0,498.1,361.38
2016,9,11,11,45,287.0,392.5,1.4,30.0,633.5,521.32,378.6
2016,9,11,12,0,303.0,384.0,1.4,30.0,640.0,544.79,395.6
2016,9,11,12,15,168.0,360.0,1.35,30.0,502.0,444.81,324.85
2016,9,11,12,30,33.0,336.0,1.3,30.0,364.0,329.07,240.83
2016,9,11,12,45,32.0,336.0,1.3,30.5,363.0,333.0,243.86
2016,9,11,13,0,31.0,336.0,1.3,31.0,362.0,336.8,246.21
2016,9,11,13,15,32.5,328.5,1.2,31.0,355.5,335.33,245.2
2016,9,11,13,30,34.0,321.0,1.1,31.0,349.0,333.62,244.09
2016,9,11,13,45,170.0,331.5,1.05,31.0,463.0,480.07,351.19
2016,9,11,14,0,306.0,342.0,1.0,31.0,577.0,633.82,457.46
2016,9,11,14,15,297.0,333.5,0.95,30.5,554.5,627.16,452.74
2016,9,11,14,30,288.0,325.0,0.9,30.0,532.0,618.89,448.52
2016,9,11,14,45,299.0,304.0,0.85,30.0,508.5,613.58,446.15
2016,9,11,15,0,310.0,283.0,0.8,30.0,485.0,606.41,442.58
2016,9,11,15,15,539.0,193.0,0.75,30.0,516.0,735.23,535.05
2016,9,11,15,30,768.0,103.0,0.7,30.0,547.0,841.95,604.37
2016,9,11,15,45,672.0,117.5,0.65,30.0,482.5,773.27,559.76
2016,9,11,16,0,576.0,132.0,0.6,30.0,418.0,698.61,512.5
2016,9,11,16,15,621.5,108.5,0.55,29.5,386.5,702.74,518.18
2016,9,11,16,30,667.0,85.0,0.5,29.0,355.0,701.12,518.95
2016,9,11,16,45,630.0,78.0,0.45,29.0,304.0,647.71,483.41
2016,9,11,17,0,593.0,71.0,0.4,29.0,253.0,593.89,446.92
2016,9,11,17,15,531.0,63.0,0.4,28.5,202.0,519.73,395.57
2016,9,11,17,30,469.0,55.0,0.4,28.0,151.0,447.63,342.68
2016,9,11,17,45,376.5,43.5,0.45,27.5,106.0,353.11,269.11
2016,9,11,18,0,284.0,32.0,0.5,27.0,61.0,265.08,190.6
2016,9,11,18,15,142.0,16.0,0.55,26.5,30.5,129.15,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,90.0,16.5,1.9,18.5,24.5,15.01,0.0
2016,9,12,6,30,180.0,33.0,2.0,19.0,49.0,25.82,14.5
2016,9,12,6,45,275.5,48.0,2.15,19.5,92.0,36.99,25.99
2016,9,12,7,0,371.0,63.0,2.3,20.0,135.0,47.81,35.89
2016,9,12,7,15,437.0,74.0,2.35,20.5,184.5,55.18,42.54
2016,9,12,7,30,503.0,85.0,2.4,21.0,234.0,63.59,49.85
2016,9,12,7,45,251.5,76.5,2.45,22.0,151.0,53.59,40.96
2016,9,12,8,0,0.0,68.0,2.5,23.0,68.0,60.11,46.28
2016,9,12,8,15,132.0,133.0,2.5,23.5,197.5,102.33,81.88
2016,9,12,8,30,264.0,198.0,2.5,24.0,327.0,135.79,109.37
2016,9,12,8,45,425.5,177.5,2.55,25.0,409.0,114.26,90.67
2016,9,12,9,0,587.0,157.0,2.6,26.0,491.0,121.73,78.95
2016,9,12,9,15,671.0,143.5,2.5,26.5,554.0,157.76,93.26
2016,9,12,9,30,755.0,130.0,2.4,27.0,617.0,203.67,122.71
2016,9,12,9,45,668.0,175.5,2.35,27.5,625.0,264.87,174.94
2016,9,12,10,0,581.0,221.0,2.3,28.0,633.0,318.0,221.02
2016,9,12,10,15,540.5,248.5,2.2,28.5,645.5,362.2,257.88
2016,9,12,10,30,500.0,276.0,2.1,29.0,658.0,402.28,290.39
2016,9,12,10,45,510.5,277.5,2.05,29.5,677.5,440.63,320.06
2016,9,12,11,0,521.0,279.0,2.0,30.0,697.0,479.36,349.27
2016,9,12,11,15,443.0,319.5,1.95,30.0,680.0,502.22,366.83
2016,9,12,11,30,365.0,360.0,1.9,30.0,663.0,518.94,378.98
2016,9,12,11,45,350.5,375.0,1.85,30.5,668.5,545.89,397.42
2016,9,12,12,0,336.0,390.0,1.8,31.0,674.0,571.4,414.28
2016,9,12,12,15,266.0,405.0,1.75,31.0,630.5,556.44,403.22
2016,9,12,12,30,196.0,420.0,1.7,31.0,587.0,531.06,384.88
2016,9,12,12,45,494.0,293.5,1.7,31.0,706.0,671.62,487.77
2016,9,12,13,0,792.0,167.0,1.7,31.0,825.0,811.77,585.7
2016,9,12,13,15,787.0,165.5,1.7,31.0,809.0,831.85,597.77
2016,9,12,13,30,782.0,164.0,1.7,31.0,793.0,848.84,609.08
2016,9,12,13,45,769.5,164.5,1.7,31.0,768.5,858.13,615.57
2016,9,12,14,0,757.0,165.0,1.7,31.0,744.0,869.48,623.59
2016,9,12,14,15,746.0,162.0,1.7,30.5,713.5,870.33,626.24
2016,9,12,14,30,735.0,159.0,1.7,30.0,683.0,867.88,627.03
2016,9,12,14,45,717.5,156.5,1.75,30.0,645.5,856.84,621.67
2016,9,12,15,0,700.0,154.0,1.8,30.0,608.0,842.66,614.42
2016,9,12,15,15,635.0,159.5,1.8,29.5,549.5,791.09,583.11
2016,9,12,15,30,570.0,165.0,1.8,29.0,491.0,729.76,544.82
2016,9,12,15,45,475.0,173.0,1.8,29.0,429.0,652.1,491.72
2016,9,12,16,0,380.0,181.0,1.8,29.0,367.0,557.36,425.26
2016,9,12,16,15,453.0,151.0,1.65,28.5,349.0,599.08,458.71
2016,9,12,16,30,526.0,121.0,1.5,28.0,331.0,617.36,474.26
2016,9,12,16,45,475.0,111.5,1.4,28.0,280.5,554.2,428.71
2016,9,12,17,0,424.0,102.0,1.3,28.0,230.0,492.13,382.95
2016,9,12,17,15,360.5,88.0,1.15,27.0,182.0,416.38,326.28
2016,9,12,17,30,297.0,74.0,1.0,26.0,134.0,343.82,269.43
2016,9,12,17,45,214.0,55.0,0.9,25.5,91.5,254.95,196.99
2016,9,12,18,0,131.0,36.0,0.8,25.0,49.0,159.16,112.44
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.5,56.06,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,15.01,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,25.8,14.11
2016,9,13,6,45,240.5,49.5,1.15,20.5,88.0,38.12,26.8
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,50.04,37.64
2016,9,13,7,15,405.5,78.5,1.3,21.5,180.0,58.45,45.17
2016,9,13,7,30,472.0,91.0,1.3,22.0,229.0,66.55,52.19
2016,9,13,7,45,529.5,97.5,1.35,23.0,281.0,71.09,55.8
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,73.4,57.4
2016,9,13,8,15,621.0,110.5,1.35,24.5,383.0,75.5,58.86
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,77.5,60.21
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,76.58,58.97
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,101.26,60.19
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,150.94,84.96
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,202.76,120.95
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,259.65,165.25
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,311.72,207.68
2016,9,13,10,15,813.5,130.0,1.3,29.5,725.5,364.02,250.82
2016,9,13,10,30,824.0,132.0,1.3,30.0,757.0,416.6,293.34
2016,9,13,10,45,836.0,131.0,1.3,30.5,782.5,467.42,333.45
2016,9,13,11,0,848.0,130.0,1.3,31.0,808.0,518.12,372.2
2016,9,13,11,15,853.0,131.0,1.3,31.0,824.5,566.42,408.85
2016,9,13,11,30,858.0,132.0,1.3,31.0,841.0,613.61,443.68
2016,9,13,11,45,864.0,130.0,1.35,31.5,850.5,656.27,474.05
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,697.26,502.55
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.5,734.28,528.34
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,768.91,551.75
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,800.22,571.83
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,828.9,590.2
2016,9,13,13,15,597.0,244.5,1.4,32.0,734.0,753.68,538.9
2016,9,13,13,30,312.0,371.0,1.4,32.0,620.0,642.38,460.3
2016,9,13,13,45,588.5,241.5,1.4,32.0,695.0,781.22,560.33
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,894.29,634.38
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,897.52,635.49
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,905.87,641.17
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,899.23,638.22
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,889.19,633.42
2016,9,13,15,15,570.5,169.0,1.3,31.5,524.5,740.88,540.06
2016,9,13,15,30,318.0,235.0,1.3,31.0,416.0,565.03,418.99
2016,9,13,15,45,531.0,162.5,1.35,31.0,434.0,688.25,512.11
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,786.72,579.89
2016,9,13,16,15,713.5,85.5,1.3,30.5,401.0,748.83,555.43
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,704.92,527.7
2016,9,13,16,45,640.5,75.0,1.15,30.0,298.0,648.09,489.63
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,591.13,450.11
2016,9,13,17,15,533.5,61.0,1.0,28.5,195.0,515.29,397.06
2016,9,13,17,30,469.0,53.0,0.9,27.0,144.0,441.67,342.19
2016,9,13,17,45,369.5,41.0,0.85,26.0,99.0,342.52,263.07
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,250.64,173.52
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,94.49,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,14.5,0.95,19.5,23.5,13.19,0.0
2016,9,14,6,30,221.0,29.0,1.1,20.0,47.0,22.77,11.46
2016,9,14,6,45,326.0,41.5,1.25,21.0,91.0,33.39,22.69
2016,9,14,7,0,431.0,54.0,1.4,22.0,135.0,42.44,30.94
2016,9,14,7,15,497.0,62.5,1.4,23.0,185.0,47.56,35.53
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,52.53,39.75
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,55.63,42.19
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,58.62,44.44
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,60.31,45.61
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,61.91,46.69
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,69.05,52.37
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,94.09,54.13
2016,9,14,9,15,781.0,104.5,0.9,28.5,574.5,145.01,78.57
2016,9,14,9,30,798.0,108.0,0.8,29.0,617.0,197.76,114.71
2016,9,14,9,45,825.5,103.0,0.7,29.5,657.0,247.95,153.38
2016,9,14,10,0,853.0,98.0,0.6,30.0,697.0,307.25,200.57
2016,9,14,10,15,862.0,99.5,0.6,30.5,728.0,360.22,243.86
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,413.1,286.22
2016,9,14,10,45,878.0,101.5,0.6,31.5,783.0,464.01,325.94
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,514.15,363.74
2016,9,14,11,15,889.0,103.0,0.65,32.0,823.0,562.16,399.98
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,608.72,434.27
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,651.9,465.09
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,693.17,493.92
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,730.46,520.03
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,765.23,542.98
2016,9,14,12,45,896.5,103.0,1.1,33.0,847.5,794.82,562.86
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,821.37,580.9
2016,9,14,13,15,888.0,103.0,1.2,33.0,823.0,843.22,594.83
2016,9,14,13,30,884.0,102.0,1.2,33.0,807.0,861.81,606.82
2016,9,14,13,45,877.5,101.0,1.3,33.0,783.0,874.94,616.83
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,884.65,624.88
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,888.16,627.97
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,888.23,629.12
2016,9,14,14,45,840.5,95.0,1.4,33.0,660.0,881.18,625.96
2016,9,14,15,0,828.0,93.0,1.4,33.0,623.0,879.43,626.39
2016,9,14,15,15,812.0,90.5,1.4,32.5,580.0,862.29,618.35
2016,9,14,15,30,796.0,88.0,1.4,32.0,537.0,842.09,608.5
2016,9,14,15,45,773.0,85.0,1.45,32.0,490.0,812.17,591.61
2016,9,14,16,0,750.0,82.0,1.5,32.0,443.0,779.76,572.88
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.5,737.89,547.56
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,699.06,523.7
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,641.07,485.95
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,583.21,446.64
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,507.92,392.59
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,435.07,337.12
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,332.93,254.99
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,235.74,156.29
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,88.88,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.0,13.5,2.05,19.5,23.0,12.28,0.0
2016,9,15,6,30,232.0,27.0,2.3,20.0,46.0,22.19,10.61
2016,9,15,6,45,336.0,39.0,2.55,20.5,89.5,31.24,20.85
2016,9,15,7,0,440.0,51.0,2.8,21.0,133.0,39.94,28.88
2016,9,15,7,15,262.0,81.0,2.85,21.5,134.0,62.41,48.57
2016,9,15,7,30,84.0,111.0,2.9,22.0,135.0,85.17,68.21
2016,9,15,7,45,78.0,133.0,3.0,23.0,158.5,104.16,84.09
2016,9,15,8,0,72.0,155.0,3.1,24.0,182.0,119.81,96.76
2016,9,15,8,15,50.0,167.5,3.0,24.5,188.0,129.3,104.19
2016,9,15,8,30,28.0,180.0,2.9,25.0,194.0,138.44,111.21
2016,9,15,8,45,26.0,195.0,2.85,26.0,208.5,158.28,126.69
2016,9,15,9,0,24.0,210.0,2.8,27.0,223.0,171.6,130.1
2016,9,15,9,15,411.5,158.0,2.7,27.5,418.0,142.08,91.18
2016,9,15,9,30,799.0,106.0,2.6,28.0,613.0,194.95,113.78
2016,9,15,9,45,807.5,110.0,2.55,29.0,649.0,247.96,155.8
2016,9,15,10,0,816.0,114.0,2.5,30.0,685.0,301.44,199.98
2016,9,15,10,15,826.0,116.0,2.4,30.0,716.0,354.1,244.42
2016,9,15,10,30,836.0,118.0,2.3,30.0,747.0,406.93,288.38
2016,9,15,10,45,838.5,122.0,2.25,30.5,770.0,458.13,329.61
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,508.35,368.74
2016,9,15,11,15,845.5,127.0,2.1,31.0,809.0,557.28,406.25
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,602.51,440.06
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,643.81,469.44
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,683.0,496.47
2016,9,15,12,15,847.0,133.0,1.85,32.0,839.0,718.79,521.58
2016,9,15,12,30,847.0,133.0,1.8,32.0,839.0,752.22,544.59
2016,9,15,12,45,832.5,139.5,1.75,32.5,828.0,783.36,563.44
2016,9,15,13,0,818.0,146.0,1.7,33.0,817.0,807.07,577.25
2016,9,15,13,15,813.0,145.0,1.65,33.0,800.5,827.78,590.31
2016,9,15,13,30,808.0,144.0,1.6,33.0,784.0,845.36,601.4
2016,9,15,13,45,797.0,144.0,1.6,33.0,759.5,855.59,608.43
2016,9,15,14,0,786.0,144.0,1.6,33.0,735.0,862.42,613.51
2016,9,15,14,15,775.0,141.5,1.6,32.5,704.5,863.25,616.19
2016,9,15,14,30,764.0,139.0,1.6,32.0,674.0,860.72,616.94
2016,9,15,14,45,745.5,138.0,1.65,32.0,636.0,855.19,615.22
2016,9,15,15,0,727.0,137.0,1.7,32.0,598.0,841.64,608.46
2016,9,15,15,15,501.0,187.5,1.7,31.5,495.0,688.56,507.88
2016,9,15,15,30,275.0,238.0,1.7,31.0,392.0,528.77,395.45
2016,9,15,15,45,445.0,181.5,1.75,31.0,404.5,631.23,474.28
2016,9,15,16,0,615.0,125.0,1.8,31.0,417.0,716.96,537.09
2016,9,15,16,15,579.5,117.5,1.7,30.5,367.5,668.89,505.07
2016,9,15,16,30,544.0,110.0,1.6,30.0,318.0,619.57,472.52
2016,9,15,16,45,485.0,102.0,1.55,29.5,267.0,545.51,421.2
2016,9,15,17,0,426.0,94.0,1.5,29.0,216.0,479.35,373.06
2016,9,15,17,15,359.5,80.0,1.35,28.0,168.5,401.85,314.51
2016,9,15,17,30,293.0,66.0,1.2,27.0,121.0,327.86,255.9
2016,9,15,17,45,203.0,47.5,1.1,26.5,79.5,235.92,180.13
2016,9,15,18,0,113.0,29.0,1.0,26.0,38.0,131.56,80.2
2016,9,15,18,15,56.5,14.5,1.05,25.5,19.0,46.79,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,13.19,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,23.31,11.01
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,39.7,28.06
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,55.65,42.52
2016,9,16,7,15,298.5,88.5,2.3,20.5,161.5,65.71,51.6
2016,9,16,7,30,363.0,105.0,2.3,21.0,208.0,76.48,60.97
2016,9,16,7,45,416.5,116.0,2.3,21.5,257.5,82.8,66.26
2016,9,16,8,0,470.0,127.0,2.3,22.0,307.0,88.88,71.17
2016,9,16,8,15,506.5,136.5,2.2,22.5,355.5,93.55,74.77
2016,9,16,8,30,543.0,146.0,2.1,23.0,404.0,98.01,78.12
2016,9,16,8,45,578.0,150.5,2.05,24.0,450.5,99.02,78.38
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,116.94,77.36
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,161.77,99.03
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,209.16,131.42
2016,9,16,9,45,684.0,163.5,1.75,26.5,618.5,254.6,166.45
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,302.94,205.66
2016,9,16,10,15,724.5,164.0,1.6,27.0,687.5,352.49,247.01
2016,9,16,10,30,736.0,167.0,1.5,27.0,718.0,402.59,288.18
2016,9,16,10,45,514.5,268.0,1.45,27.5,659.5,431.6,314.27
2016,9,16,11,0,293.0,369.0,1.4,28.0,601.0,439.75,321.92
2016,9,16,11,15,249.0,385.5,1.3,28.5,585.5,451.49,330.22
2016,9,16,11,30,205.0,402.0,1.2,29.0,570.0,460.15,335.6
2016,9,16,11,45,126.0,382.5,1.2,29.5,486.5,411.4,300.58
2016,9,16,12,0,47.0,363.0,1.2,30.0,403.0,351.91,257.28
2016,9,16,12,15,170.0,378.5,1.2,30.0,520.5,461.21,337.06
2016,9,16,12,30,293.0,394.0,1.2,30.0,638.0,582.61,421.95
2016,9,16,12,45,238.0,399.0,1.2,30.0,595.5,556.13,402.6
2016,9,16,13,0,183.0,404.0,1.2,30.0,553.0,530.98,384.97
2016,9,16,13,15,316.0,357.5,1.2,30.0,609.0,616.13,446.79
2016,9,16,13,30,449.0,311.0,1.2,30.0,665.0,706.73,510.12
2016,9,16,13,45,389.0,323.0,1.25,30.0,623.0,671.32,485.95
2016,9,16,14,0,329.0,335.0,1.3,30.0,581.0,643.74,467.62
2016,9,16,14,15,350.0,313.5,1.3,30.0,565.5,650.03,473.81
2016,9,16,14,30,371.0,292.0,1.3,30.0,550.0,654.52,478.58
2016,9,16,14,45,555.0,208.5,1.35,30.0,570.5,751.96,550.14
2016,9,16,15,0,739.0,125.0,1.4,30.0,591.0,836.2,607.87
2016,9,16,15,15,720.0,121.5,1.45,29.5,549.0,816.15,597.16
2016,9,16,15,30,701.0,118.0,1.5,29.0,507.0,793.31,585.63
2016,9,16,15,45,673.5,113.5,1.55,29.0,460.0,759.2,565.19
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,722.97,543.02
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,677.16,513.92
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,630.12,483.19
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,567.38,439.41
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,504.91,394.07
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,422.49,331.56
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,348.97,272.81
2016,9,16,17,45,243.0,43.0,0.95,25.5,78.5,255.63,195.11
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,160.88,89.86
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,56.01,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,12.73,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.98,9.51
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,32.51,21.93
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,42.75,31.39
2016,9,17,7,15,443.0,65.5,1.65,20.5,171.5,50.34,38.28
2016,9,17,7,30,513.0,75.0,1.6,21.0,220.0,55.99,43.26
2016,9,17,7,45,256.5,94.0,1.55,22.0,166.5,71.24,56.21
2016,9,17,8,0,0.0,113.0,1.5,23.0,113.0,95.56,76.54
2016,9,17,8,15,0.0,128.0,1.45,23.5,128.0,107.82,86.44
2016,9,17,8,30,0.0,143.0,1.4,24.0,143.0,119.96,96.09
2016,9,17,8,45,0.0,151.0,1.4,25.0,151.0,126.87,101.07
2016,9,17,9,0,0.0,159.0,1.4,26.0,159.0,134.02,101.46
2016,9,17,9,15,15.5,203.0,1.4,26.5,213.0,169.78,128.13
2016,9,17,9,30,31.0,247.0,1.4,27.0,267.0,197.48,147.88
2016,9,17,9,45,22.5,240.0,1.4,27.5,255.0,205.06,153.35
2016,9,17,10,0,14.0,233.0,1.4,28.0,243.0,200.79,149.9
2016,9,17,10,15,54.0,291.5,1.4,28.0,332.0,253.3,188.12
2016,9,17,10,30,94.0,350.0,1.4,28.0,421.0,317.92,234.98
2016,9,17,10,45,62.5,333.0,1.4,28.5,381.0,301.81,223.12
2016,9,17,11,0,31.0,316.0,1.4,29.0,341.0,280.98,207.75
2016,9,17,11,15,75.0,357.0,1.4,29.0,417.5,342.14,252.43
2016,9,17,11,30,119.0,398.0,1.4,29.0,494.0,407.7,299.44
2016,9,17,11,45,221.0,391.0,1.4,29.5,572.5,476.43,348.35
2016,9,17,12,0,323.0,384.0,1.4,30.0,651.0,554.97,403.34
2016,9,17,12,15,291.0,392.0,1.4,30.0,632.5,560.31,406.61
2016,9,17,12,30,259.0,400.0,1.4,30.0,614.0,562.76,408.26
2016,9,17,12,45,280.5,390.5,1.45,30.5,620.5,587.08,425.3
2016,9,17,13,0,302.0,381.0,1.5,31.0,627.0,611.35,442.07
2016,9,17,13,15,268.5,379.5,1.55,31.0,595.0,598.19,433.27
2016,9,17,13,30,235.0,378.0,1.6,31.0,563.0,571.12,415.29
2016,9,17,13,45,176.5,366.5,1.65,31.0,503.0,520.06,379.99
2016,9,17,14,0,118.0,355.0,1.7,31.0,443.0,465.95,341.93
2016,9,17,14,15,477.0,228.5,1.75,31.0,561.0,686.21,505.09
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,871.52,630.69
2016,9,17,14,45,561.5,187.5,1.9,31.0,566.0,739.74,543.14
2016,9,17,15,0,287.0,273.0,2.0,31.0,453.0,570.48,423.39
2016,9,17,15,15,533.0,182.0,2.0,30.5,486.0,707.97,528.4
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,823.1,609.05
2016,9,17,15,45,465.5,145.0,2.05,30.0,394.5,603.19,457.6
2016,9,17,16,0,152.0,199.0,2.1,30.0,270.0,362.25,277.78
2016,9,17,16,15,411.5,136.5,2.0,29.5,297.5,539.27,417.24
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,676.37,517.92
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,618.64,476.25
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,561.04,434.63
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,482.55,376.08
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,406.96,316.23
2016,9,17,17,45,328.5,34.5,1.05,26.0,80.5,301.98,229.06
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,194.49,93.17
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,73.59,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,74.5,12.5,0.6,19.5,18.0,11.37,0.0
2016,9,18,6,30,149.0,25.0,0.7,20.0,36.0,19.61,7.23
2016,9,18,6,45,236.0,40.5,0.8,20.5,74.5,31.31,20.79
2016,9,18,7,0,323.0,56.0,0.9,21.0,113.0,42.63,31.15
2016,9,18,7,15,385.5,67.0,0.8,21.5,158.5,50.13,37.94
2016,9,18,7,30,448.0,78.0,0.7,22.0,204.0,57.36,44.26
2016,9,18,7,45,425.0,101.0,0.6,23.0,240.0,72.35,56.9
2016,9,18,8,0,402.0,124.0,0.5,24.0,276.0,86.56,68.53
2016,9,18,8,15,399.5,145.5,0.55,24.5,314.5,99.14,78.7
2016,9,18,8,30,397.0,167.0,0.6,25.0,353.0,111.05,88.14
2016,9,18,8,45,406.0,186.0,0.7,26.0,393.5,120.79,95.5
2016,9,18,9,0,415.0,205.0,0.8,27.0,434.0,141.97,100.47
2016,9,18,9,15,338.0,242.0,0.9,27.5,438.0,196.44,135.8
2016,9,18,9,30,261.0,279.0,1.0,28.0,442.0,234.08,164.9
2016,9,18,9,45,345.0,275.5,1.15,28.5,505.0,270.17,188.67
2016,9,18,10,0,429.0,272.0,1.3,29.0,568.0,308.6,215.93
2016,9,18,10,15,288.0,315.5,1.4,29.0,518.0,330.7,238.27
2016,9,18,10,30,147.0,359.0,1.5,29.0,468.0,337.74,247.45
2016,9,18,10,45,179.0,370.0,1.65,29.5,507.5,373.57,273.51
2016,9,18,11,0,211.0,381.0,1.8,30.0,547.0,412.63,301.77
2016,9,18,11,15,141.0,378.5,1.85,30.0,490.5,391.25,287.14
2016,9,18,11,30,71.0,376.0,1.9,30.0,434.0,363.26,267.15
2016,9,18,11,45,51.0,353.5,1.95,30.5,395.5,339.92,250.02
2016,9,18,12,0,31.0,331.0,2.0,31.0,357.0,313.58,230.49
2016,9,18,12,15,106.0,370.0,2.05,31.0,457.5,409.0,300.64
2016,9,18,12,30,181.0,409.0,2.1,31.0,558.0,508.46,371.77
2016,9,18,12,45,124.5,391.0,2.15,31.0,493.5,461.78,338.07
2016,9,18,13,0,68.0,373.0,2.2,31.0,429.0,401.67,294.97
2016,9,18,13,15,34.0,222.0,2.2,31.0,250.0,234.36,173.62
2016,9,18,13,30,0.0,71.0,2.2,31.0,71.0,63.02,43.43
2016,9,18,13,45,46.5,209.0,2.2,31.0,243.5,237.36,177.78
2016,9,18,14,0,93.0,347.0,2.2,31.0,416.0,422.18,313.24
2016,9,18,14,15,88.0,329.5,2.2,30.5,393.0,405.31,301.4
2016,9,18,14,30,83.0,312.0,2.2,30.0,370.0,387.64,289.88
2016,9,18,14,45,111.0,299.0,2.2,30.0,371.0,403.94,303.47
2016,9,18,15,0,139.0,286.0,2.2,30.0,372.0,435.98,328.22
2016,9,18,15,15,140.0,263.5,2.1,29.5,345.0,416.28,315.31
2016,9,18,15,30,141.0,241.0,2.0,29.0,318.0,395.47,301.73
2016,9,18,15,45,138.0,219.0,1.9,29.0,288.5,370.73,284.38
2016,9,18,16,0,135.0,197.0,1.8,29.0,259.0,345.11,266.19
2016,9,18,16,15,130.0,173.5,1.6,28.5,227.5,314.99,244.62
2016,9,18,16,30,125.0,150.0,1.4,28.0,196.0,284.06,222.0
2016,9,18,16,45,115.0,127.5,1.2,27.5,164.5,249.82,196.08
2016,9,18,17,0,105.0,105.0,1.0,27.0,133.0,215.17,169.1
2016,9,18,17,15,86.0,82.5,0.9,26.5,102.5,173.45,135.53
2016,9,18,17,30,67.0,60.0,0.8,26.0,72.0,131.58,100.9
2016,9,18,17,45,33.5,40.5,0.75,25.5,46.5,74.14,52.73
2016,9,18,18,0,0.0,21.0,0.7,25.0,21.0,21.26,2.49
2016,9,18,18,15,0.0,10.5,0.7,25.0,10.5,9.55,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,7.5,0.8,21.0,7.5,6.82,0.0
2016,9,19,6,30,0.0,15.0,1.0,21.0,15.0,13.2,2.49
2016,9,19,6,45,0.0,32.5,1.25,21.5,32.5,28.41,18.18
2016,9,19,7,0,0.0,50.0,1.5,22.0,50.0,43.08,31.34
2016,9,19,7,15,0.0,70.0,1.4,22.0,70.0,59.48,45.87
2016,9,19,7,30,0.0,90.0,1.3,22.0,90.0,75.69,60.02
2016,9,19,7,45,0.0,75.0,1.25,22.5,75.0,65.45,51.09
2016,9,19,8,0,0.0,60.0,1.2,23.0,60.0,53.0,40.22
2016,9,19,8,15,25.5,124.0,1.1,23.0,136.0,100.74,80.72
2016,9,19,8,30,51.0,188.0,1.0,23.0,212.0,142.95,115.6
2016,9,19,8,45,25.5,152.5,0.95,23.5,164.5,121.69,97.25
2016,9,19,9,0,0.0,117.0,0.9,24.0,117.0,101.59,76.51
2016,9,19,9,15,13.5,177.5,0.85,24.0,186.0,150.53,114.38
2016,9,19,9,30,27.0,238.0,0.8,24.0,255.0,200.0,151.46
2016,9,19,9,45,13.5,134.5,0.8,24.5,143.0,120.04,89.45
2016,9,19,10,0,0.0,31.0,0.8,25.0,31.0,27.42,16.47
2016,9,19,10,15,4.0,121.5,0.8,25.0,124.5,108.25,80.58
2016,9,19,10,30,8.0,212.0,0.8,25.0,218.0,185.9,140.12
2016,9,19,10,45,7.0,199.0,0.8,25.0,204.5,176.02,132.18
2016,9,19,11,0,6.0,186.0,0.8,25.0,191.0,165.61,124.17
2016,9,19,11,15,86.0,292.5,0.85,25.0,362.0,295.35,221.91
2016,9,19,11,30,166.0,399.0,0.9,25.0,533.0,434.6,322.47
2016,9,19,11,45,221.0,396.0,0.95,25.5,576.0,479.74,353.96
2016,9,19,12,0,276.0,393.0,1.0,26.0,619.0,531.02,390.22
2016,9,19,12,15,203.5,398.5,1.0,26.0,565.5,500.99,368.5
2016,9,19,12,30,131.0,404.0,1.0,26.0,512.0,467.48,344.38
2016,9,19,12,45,305.5,356.5,1.05,26.0,603.5,573.34,422.84
2016,9,19,13,0,480.0,309.0,1.1,26.0,695.0,689.62,505.42
2016,9,19,13,15,662.0,209.5,1.2,26.0,730.0,764.74,560.73
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,825.64,603.43
2016,9,19,13,45,834.5,110.0,1.4,26.0,741.0,836.4,611.69
2016,9,19,14,0,825.0,110.0,1.5,26.0,717.0,851.34,623.41
2016,9,19,14,15,815.5,108.5,1.6,26.0,686.0,854.33,627.36
2016,9,19,14,30,806.0,107.0,1.7,26.0,655.0,853.94,629.34
2016,9,19,14,45,444.5,190.5,1.85,26.0,490.0,628.5,475.27
2016,9,19,15,0,83.0,274.0,2.0,26.0,325.0,356.06,271.48
2016,9,19,15,15,411.0,185.5,2.05,26.0,410.5,600.2,461.82
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,789.87,598.28
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,758.1,577.09
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,720.38,553.31
2016,9,19,16,15,636.0,89.5,2.25,25.5,352.0,674.53,523.29
2016,9,19,16,30,601.0,84.0,2.2,25.0,303.0,627.54,491.6
2016,9,19,16,45,543.5,78.0,2.15,25.0,252.0,561.34,443.52
2016,9,19,17,0,486.0,72.0,2.1,25.0,201.0,495.85,394.2
2016,9,19,17,15,412.0,61.5,1.9,24.5,154.0,414.37,329.86
2016,9,19,17,30,338.0,51.0,1.7,24.0,107.0,334.59,264.03
2016,9,19,17,45,231.0,36.0,1.55,23.5,68.0,235.9,178.58
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,128.81,20.7
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,45.5,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
