Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,106.5,11.5,2.7,17.5,18.5,10.46,0.0
2016,9,20,6,30,213.0,23.0,2.8,18.0,37.0,18.93,5.27
2016,9,20,6,45,325.0,34.0,2.9,18.5,79.0,27.24,17.36
2016,9,20,7,0,437.0,45.0,3.0,19.0,121.0,35.24,24.94
2016,9,20,7,15,506.5,53.0,3.15,19.5,170.0,40.31,29.65
2016,9,20,7,30,576.0,61.0,3.3,20.0,219.0,45.22,34.03
2016,9,20,7,45,620.5,67.0,3.45,20.5,269.5,48.29,36.65
2016,9,20,8,0,665.0,73.0,3.6,21.0,320.0,51.26,39.07
2016,9,20,8,15,424.5,134.5,3.7,21.5,301.0,92.11,73.99
2016,9,20,8,30,184.0,196.0,3.8,22.0,282.0,141.51,115.41
2016,9,20,8,45,161.5,219.5,3.9,22.5,300.5,155.4,126.37
2016,9,20,9,0,139.0,243.0,4.0,23.0,319.0,173.17,132.32
2016,9,20,9,15,85.5,244.0,4.0,23.5,292.0,192.75,145.83
2016,9,20,9,30,32.0,245.0,4.0,24.0,265.0,195.65,149.16
2016,9,20,9,45,36.5,264.0,4.05,24.5,288.5,215.45,163.82
2016,9,20,10,0,41.0,283.0,4.1,25.0,312.0,236.09,179.14
2016,9,20,10,15,111.0,319.0,4.1,25.5,400.0,283.6,213.27
2016,9,20,10,30,181.0,355.0,4.1,26.0,488.0,346.6,259.56
2016,9,20,10,45,522.5,229.0,4.1,26.5,630.5,401.14,297.92
2016,9,20,11,0,864.0,103.0,4.1,27.0,773.0,494.79,368.52
2016,9,20,11,15,457.5,229.0,4.1,27.0,584.5,430.82,324.52
2016,9,20,11,30,51.0,355.0,4.1,27.0,396.0,334.49,251.51
2016,9,20,11,45,59.0,366.0,4.15,27.5,414.5,355.19,266.85
2016,9,20,12,0,67.0,377.0,4.2,28.0,433.0,376.82,282.49
2016,9,20,12,15,91.5,388.0,4.25,28.0,463.0,410.65,307.94
2016,9,20,12,30,116.0,399.0,4.3,28.0,493.0,451.97,338.75
2016,9,20,12,45,109.0,392.5,4.35,28.0,480.5,444.15,333.24
2016,9,20,13,0,102.0,386.0,4.4,28.0,468.0,440.76,331.1
2016,9,20,13,15,184.0,375.5,4.4,28.0,519.5,514.48,387.23
2016,9,20,13,30,266.0,365.0,4.4,28.0,571.0,593.86,446.52
2016,9,20,13,45,536.0,242.0,4.4,28.0,639.0,722.75,545.77
2016,9,20,14,0,806.0,119.0,4.4,28.0,707.0,842.46,632.81
2016,9,20,14,15,469.0,218.5,4.35,27.5,557.0,664.61,505.69
2016,9,20,14,30,132.0,318.0,4.3,27.0,407.0,452.92,345.11
2016,9,20,14,45,66.0,209.0,4.25,26.5,253.5,264.6,204.17
2016,9,20,15,0,0.0,100.0,4.2,26.0,100.0,88.98,65.68
2016,9,20,15,15,97.0,168.0,4.1,26.0,220.0,266.74,209.41
2016,9,20,15,30,194.0,236.0,4.0,26.0,340.0,435.99,341.25
2016,9,20,15,45,145.5,213.0,3.95,26.0,287.0,369.84,290.17
2016,9,20,16,0,97.0,190.0,3.9,26.0,234.0,288.27,227.03
2016,9,20,16,15,92.0,167.0,3.75,25.5,205.0,259.79,205.94
2016,9,20,16,30,87.0,144.0,3.6,25.0,176.0,230.79,183.84
2016,9,20,16,45,77.5,121.5,3.5,25.0,146.5,198.44,158.05
2016,9,20,17,0,68.0,99.0,3.4,25.0,117.0,165.82,131.46
2016,9,20,17,15,51.0,77.0,3.1,24.5,89.0,128.15,100.13
2016,9,20,17,30,34.0,55.0,2.8,24.0,61.0,90.25,68.04
2016,9,20,17,45,17.0,35.0,2.5,23.5,38.0,55.1,37.22
2016,9,20,18,0,0.0,15.0,2.2,23.0,15.0,13.22,0.0
2016,9,20,18,15,0.0,7.5,2.15,22.5,7.5,6.82,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,5.0,3.3,19.0,5.0,4.55,0.0
2016,9,21,6,30,0.0,10.0,3.4,19.0,10.0,8.78,0.0
2016,9,21,6,45,0.0,22.0,3.5,19.5,22.0,19.37,10.61
2016,9,21,7,0,0.0,34.0,3.6,20.0,34.0,29.98,20.26
2016,9,21,7,15,0.0,48.0,3.75,20.0,48.0,42.37,31.37
2016,9,21,7,30,0.0,62.0,3.9,20.0,62.0,54.31,41.95
2016,9,21,7,45,0.0,77.0,4.1,20.5,77.0,66.93,52.86
2016,9,21,8,0,0.0,92.0,4.3,21.0,92.0,79.44,63.45
2016,9,21,8,15,111.0,142.0,4.55,21.0,193.0,107.72,87.53
2016,9,21,8,30,222.0,192.0,4.8,21.0,294.0,139.48,114.26
2016,9,21,8,45,183.0,217.0,5.05,21.5,307.0,154.16,126.02
2016,9,21,9,0,144.0,242.0,5.3,22.0,320.0,172.21,132.47
2016,9,21,9,15,84.5,238.0,5.4,22.5,284.5,188.6,143.56
2016,9,21,9,30,25.0,234.0,5.5,23.0,249.0,196.45,151.12
2016,9,21,9,45,18.0,226.0,5.6,23.5,237.0,193.04,148.15
2016,9,21,10,0,11.0,218.0,5.7,24.0,225.0,187.94,143.92
2016,9,21,10,15,6.5,189.0,5.7,24.0,193.5,165.17,126.0
2016,9,21,10,30,2.0,160.0,5.7,24.0,162.0,140.52,106.56
2016,9,21,10,45,47.5,263.0,5.75,24.0,300.0,240.93,184.46
2016,9,21,11,0,93.0,366.0,5.8,24.0,438.0,348.41,266.63
2016,9,21,11,15,99.5,368.5,5.7,24.0,447.0,363.22,277.93
2016,9,21,11,30,106.0,371.0,5.6,24.0,456.0,378.32,289.63
2016,9,21,11,45,57.5,285.0,5.6,24.0,331.5,285.21,218.78
2016,9,21,12,0,9.0,199.0,5.6,24.0,207.0,182.0,138.55
2016,9,21,12,15,8.0,199.5,5.55,24.0,206.5,182.65,139.16
2016,9,21,12,30,7.0,200.0,5.5,24.0,206.0,183.2,139.6
2016,9,21,12,45,31.0,277.5,5.45,24.0,302.5,278.02,213.59
2016,9,21,13,0,55.0,355.0,5.4,24.0,399.0,374.22,287.25
2016,9,21,13,15,71.5,358.0,5.35,24.0,414.0,396.31,304.44
2016,9,21,13,30,88.0,361.0,5.3,24.0,429.0,419.31,322.52
2016,9,21,13,45,50.5,298.5,5.25,24.0,337.0,330.08,254.48
2016,9,21,14,0,13.0,236.0,5.2,24.0,245.0,227.52,174.91
2016,9,21,14,15,75.0,276.0,5.05,24.0,326.5,336.77,261.75
2016,9,21,14,30,137.0,316.0,4.9,24.0,408.0,455.05,353.22
2016,9,21,14,45,229.5,286.0,4.8,24.0,429.5,509.86,397.7
2016,9,21,15,0,322.0,256.0,4.7,24.0,451.0,579.4,452.7
2016,9,21,15,15,161.0,138.0,4.5,24.0,235.5,303.17,241.0
2016,9,21,15,30,0.0,20.0,4.3,24.0,20.0,17.64,8.77
2016,9,21,15,45,0.0,13.0,4.15,24.0,13.0,11.45,3.77
2016,9,21,16,0,0.0,6.0,4.0,24.0,6.0,5.28,0.0
2016,9,21,16,15,0.0,5.5,3.8,23.5,5.5,4.84,0.0
2016,9,21,16,30,0.0,5.0,3.6,23.0,5.0,4.39,0.0
2016,9,21,16,45,0.0,4.0,3.4,23.0,4.0,3.51,0.0
2016,9,21,17,0,0.0,3.0,3.2,23.0,3.0,2.63,0.0
2016,9,21,17,15,0.0,2.0,3.0,22.5,2.0,1.75,0.0
2016,9,21,17,30,0.0,1.0,2.8,22.0,1.0,0.88,0.0
2016,9,21,17,45,0.0,0.5,2.6,22.0,0.5,0.44,0.0
2016,9,21,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.44,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.88,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.75,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.63,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.51,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.39,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,4.84,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,5.28,0.0
2016,9,22,8,45,0.0,43.5,3.8,22.5,43.5,38.4,27.44
2016,9,22,9,0,0.0,81.0,3.8,23.0,81.0,71.71,53.04
2016,9,22,9,15,0.0,88.0,3.75,23.5,88.0,77.97,57.79
2016,9,22,9,30,0.0,95.0,3.7,24.0,95.0,84.12,62.43
2016,9,22,9,45,0.0,102.5,3.65,24.5,102.5,90.57,67.29
2016,9,22,10,0,0.0,110.0,3.6,25.0,110.0,97.05,72.14
2016,9,22,10,15,0.0,106.5,3.55,25.5,106.5,94.18,69.57
2016,9,22,10,30,0.0,103.0,3.5,26.0,103.0,91.24,66.99
2016,9,22,10,45,0.0,106.0,3.45,26.5,106.0,93.89,68.84
2016,9,22,11,0,0.0,109.0,3.4,27.0,109.0,96.56,70.7
2016,9,22,11,15,3.0,147.0,3.4,27.0,149.5,131.23,97.63
2016,9,22,11,30,6.0,185.0,3.4,27.0,190.0,166.29,124.63
2016,9,22,11,45,3.0,134.0,3.4,27.5,136.5,120.56,89.01
2016,9,22,12,0,0.0,83.0,3.4,28.0,83.0,73.75,52.43
2016,9,22,12,15,0.0,83.0,3.35,28.0,83.0,73.75,52.46
2016,9,22,12,30,0.0,83.0,3.3,28.0,83.0,73.75,52.46
2016,9,22,12,45,1.0,117.5,3.3,28.0,118.5,105.31,77.11
2016,9,22,13,0,2.0,152.0,3.3,28.0,154.0,137.28,101.89
2016,9,22,13,15,5.0,183.0,3.25,28.0,187.0,168.27,125.85
2016,9,22,13,30,8.0,214.0,3.2,28.0,220.0,200.1,150.33
2016,9,22,13,45,4.5,185.0,3.2,28.0,188.5,170.89,128.03
2016,9,22,14,0,1.0,156.0,3.2,28.0,157.0,141.33,105.37
2016,9,22,14,15,0.5,145.0,3.2,28.0,145.5,130.96,97.54
2016,9,22,14,30,0.0,134.0,3.2,28.0,134.0,120.5,89.59
2016,9,22,14,45,23.5,192.0,3.2,28.0,206.5,208.91,159.23
2016,9,22,15,0,47.0,250.0,3.2,28.0,279.0,297.06,227.36
2016,9,22,15,15,54.5,235.5,3.15,27.5,266.5,291.78,224.48
2016,9,22,15,30,62.0,221.0,3.1,27.0,254.0,286.27,221.7
2016,9,22,15,45,347.0,161.5,3.1,27.0,317.5,495.47,389.32
2016,9,22,16,0,632.0,102.0,3.1,27.0,381.0,688.99,535.12
2016,9,22,16,15,594.0,95.5,2.95,26.5,332.0,640.29,500.38
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,590.63,465.57
2016,9,22,16,45,488.0,83.0,2.7,25.5,232.5,517.47,411.89
2016,9,22,17,0,420.0,77.0,2.6,25.0,182.0,442.49,353.89
2016,9,22,17,15,342.5,64.0,2.4,24.5,136.5,360.2,287.46
2016,9,22,17,30,265.0,51.0,2.2,24.0,91.0,282.69,222.09
2016,9,22,17,45,132.5,34.5,2.0,23.5,54.5,156.12,111.82
2016,9,22,18,0,0.0,18.0,1.8,23.0,18.0,16.37,0.0
2016,9,22,18,15,0.0,9.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.0,10.0,1.75,18.5,16.0,9.1,0.0
2016,9,23,6,30,202.0,20.0,1.9,19.0,32.0,16.39,0.34
2016,9,23,6,45,321.5,31.0,2.05,19.5,73.0,24.83,15.04
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,32.96,22.79
2016,9,23,7,15,513.0,49.0,2.15,20.5,163.0,37.31,26.89
2016,9,23,7,30,585.0,56.0,2.1,21.0,212.0,41.59,30.72
2016,9,23,7,45,292.5,44.5,2.1,22.0,122.5,30.1,20.63
2016,9,23,8,0,0.0,33.0,2.1,23.0,33.0,29.07,19.61
2016,9,23,8,15,0.0,81.5,2.1,23.5,81.5,71.69,56.05
2016,9,23,8,30,0.0,130.0,2.1,24.0,130.0,109.96,88.01
2016,9,23,8,45,3.0,152.0,2.1,24.5,153.5,127.18,101.83
2016,9,23,9,0,6.0,174.0,2.1,25.0,177.0,144.45,110.34
2016,9,23,9,15,141.5,221.0,2.1,25.5,307.0,173.39,127.44
2016,9,23,9,30,277.0,268.0,2.1,26.0,437.0,226.29,160.83
2016,9,23,9,45,203.0,292.5,2.1,26.5,420.5,257.89,187.47
2016,9,23,10,0,129.0,317.0,2.1,27.0,404.0,273.23,201.85
2016,9,23,10,15,104.0,325.5,2.1,27.0,398.0,291.32,216.6
2016,9,23,10,30,79.0,334.0,2.1,27.0,392.0,299.22,223.33
2016,9,23,10,45,477.5,215.0,2.1,27.5,579.0,368.74,271.01
2016,9,23,11,0,876.0,96.0,2.1,28.0,766.0,489.11,358.79
2016,9,23,11,15,880.0,97.0,2.1,28.5,781.5,536.24,395.23
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,581.89,429.84
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,624.08,461.0
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,664.25,489.87
2016,9,23,12,15,889.5,98.0,2.1,30.0,811.5,700.87,516.6
2016,9,23,12,30,890.0,98.0,2.1,30.0,811.0,734.99,540.79
2016,9,23,12,45,889.0,97.0,2.1,30.0,802.5,764.36,560.45
2016,9,23,13,0,888.0,96.0,2.1,30.0,794.0,790.81,578.18
2016,9,23,13,15,884.5,95.0,2.05,30.0,777.5,812.23,592.23
2016,9,23,13,30,881.0,94.0,2.0,30.0,761.0,830.43,604.22
2016,9,23,13,45,876.5,92.0,2.0,30.5,737.5,843.43,612.1
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,853.03,617.91
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,855.32,619.9
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,854.15,619.86
2016,9,23,14,45,844.0,83.5,1.9,31.0,615.0,848.14,617.3
2016,9,23,15,0,834.0,81.0,1.9,31.0,578.0,838.82,612.74
2016,9,23,15,15,817.5,78.5,1.9,30.5,535.5,820.64,603.66
2016,9,23,15,30,801.0,76.0,1.9,30.0,493.0,807.75,598.18
2016,9,23,15,45,779.5,72.0,1.9,30.0,446.0,777.72,579.85
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,745.22,559.69
2016,9,23,16,15,726.0,64.5,1.7,29.5,349.0,702.56,531.63
2016,9,23,16,30,694.0,61.0,1.5,29.0,299.0,658.45,501.79
2016,9,23,16,45,648.5,55.5,1.35,28.5,248.5,600.2,461.02
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,541.97,418.39
2016,9,23,17,15,527.0,42.5,1.1,27.0,149.0,466.14,361.22
2016,9,23,17,30,451.0,35.0,1.0,26.0,100.0,388.87,298.56
2016,9,23,17,45,319.5,24.5,0.95,25.0,60.5,277.28,192.92
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,126.03,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,8.64,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,15.58,0.0
2016,9,24,6,45,356.5,29.5,1.85,19.0,74.5,23.64,14.01
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,31.43,21.45
2016,9,24,7,15,548.5,47.0,1.95,20.5,167.0,35.89,25.65
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,40.26,29.57
2016,9,24,7,45,665.5,59.0,1.65,22.0,268.5,46.85,35.19
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,49.67,37.4
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,51.53,38.72
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,53.35,39.97
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,53.96,40.08
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,63.09,38.5
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,124.42,64.24
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,178.32,98.36
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,231.82,138.83
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,286.19,182.54
2016,9,24,10,15,889.0,84.5,0.8,31.0,703.0,339.88,227.11
2016,9,24,10,30,897.0,86.0,0.7,31.0,733.0,393.27,270.75
2016,9,24,10,45,901.5,87.0,0.6,31.5,755.5,444.32,310.82
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,494.26,348.42
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.0,542.38,384.78
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,588.91,418.92
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.0,631.41,448.49
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,671.66,475.66
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,708.35,500.79
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,742.38,523.2
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.5,770.11,540.15
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,794.43,554.99
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,814.74,567.76
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,831.75,578.6
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,842.6,585.79
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,850.01,591.07
2016,9,24,14,15,850.0,97.5,0.55,34.0,680.0,852.04,592.35
2016,9,24,14,30,840.0,96.0,0.5,34.0,648.0,850.66,591.74
2016,9,24,14,45,823.5,94.5,0.45,34.0,609.5,848.35,590.73
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,834.97,583.06
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,814.46,571.5
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,791.01,558.28
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,755.57,537.15
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,722.74,517.62
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,676.01,490.61
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,628.22,461.91
2016,9,24,16,45,570.5,68.5,0.3,31.5,236.5,559.8,417.99
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,492.37,372.11
2016,9,24,17,15,427.5,52.5,0.5,30.0,137.5,406.36,309.34
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,324.23,244.64
2016,9,24,17,45,219.0,27.5,0.7,28.0,53.0,211.1,138.67
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,66.9,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,50.5,10.0,1.7,18.5,12.5,9.1,0.0
2016,9,25,6,30,101.0,20.0,1.9,19.0,25.0,15.75,0.0
2016,9,25,6,45,198.0,37.5,2.15,19.5,63.5,29.17,18.41
2016,9,25,7,0,295.0,55.0,2.4,20.0,102.0,42.16,30.6
2016,9,25,7,15,368.5,67.5,2.4,20.5,148.5,50.86,38.58
2016,9,25,7,30,442.0,80.0,2.4,21.0,195.0,59.28,46.06
2016,9,25,7,45,221.0,65.0,2.4,21.5,122.5,46.21,34.68
2016,9,25,8,0,0.0,50.0,2.4,22.0,50.0,44.12,32.76
2016,9,25,8,15,0.0,68.0,2.2,22.5,68.0,60.11,46.36
2016,9,25,8,30,0.0,86.0,2.0,23.0,86.0,75.7,59.39
2016,9,25,8,45,0.0,85.5,1.85,24.0,85.5,75.62,58.86
2016,9,25,9,0,0.0,85.0,1.7,25.0,85.0,75.27,58.12
2016,9,25,9,15,0.0,104.0,1.5,25.5,104.0,91.37,67.98
2016,9,25,9,30,0.0,123.0,1.3,26.0,123.0,107.3,80.18
2016,9,25,9,45,0.0,119.5,1.15,26.5,119.5,104.78,77.79
2016,9,25,10,0,0.0,116.0,1.0,27.0,116.0,102.09,75.33
2016,9,25,10,15,0.0,125.5,0.8,27.0,125.5,110.33,81.55
2016,9,25,10,30,0.0,135.0,0.6,27.0,135.0,118.63,87.74
2016,9,25,10,45,0.0,139.0,0.45,27.5,139.0,122.29,90.15
2016,9,25,11,0,0.0,143.0,0.3,28.0,143.0,125.97,92.55
2016,9,25,11,15,5.0,184.5,0.25,28.0,188.5,164.5,121.55
2016,9,25,11,30,10.0,226.0,0.2,28.0,234.0,203.75,150.46
2016,9,25,11,45,8.0,206.0,0.15,28.5,212.5,186.46,137.0
2016,9,25,12,0,6.0,186.0,0.1,29.0,191.0,168.56,123.43
2016,9,25,12,15,7.0,197.5,0.15,29.0,203.5,180.12,132.23
2016,9,25,12,30,8.0,209.0,0.2,29.0,216.0,191.92,141.05
2016,9,25,12,45,13.0,242.5,0.25,29.5,253.0,226.85,166.63
2016,9,25,13,0,18.0,276.0,0.3,30.0,290.0,262.9,192.56
2016,9,25,13,15,20.5,279.0,0.3,30.0,294.5,269.61,197.41
2016,9,25,13,30,23.0,282.0,0.3,30.0,299.0,276.58,202.69
2016,9,25,13,45,56.0,305.0,0.3,30.0,345.0,341.51,250.22
2016,9,25,14,0,89.0,328.0,0.3,30.0,391.0,398.86,291.24
2016,9,25,14,15,104.5,315.5,0.25,30.0,386.5,404.88,295.71
2016,9,25,14,30,120.0,303.0,0.2,30.0,382.0,425.43,310.68
2016,9,25,14,45,74.0,265.0,0.2,30.0,313.0,333.49,245.62
2016,9,25,15,0,28.0,227.0,0.2,30.0,244.0,254.86,188.82
2016,9,25,15,15,20.5,203.0,0.3,29.5,215.0,211.04,157.92
2016,9,25,15,30,13.0,179.0,0.4,29.0,186.0,181.61,136.71
2016,9,25,15,45,9.5,161.5,0.55,29.0,166.5,162.5,122.74
2016,9,25,16,0,6.0,144.0,0.7,29.0,147.0,143.35,108.4
2016,9,25,16,15,230.0,127.0,0.8,28.5,204.0,351.17,274.75
2016,9,25,16,30,454.0,110.0,0.9,28.0,261.0,523.57,405.35
2016,9,25,16,45,401.5,96.5,1.05,27.5,213.0,458.18,357.04
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,394.31,309.27
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,312.72,244.92
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,235.85,181.07
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,134.81,83.43
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,27.53,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,7.73,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,14.5,0.0
2016,9,26,6,45,100.0,40.0,2.3,18.5,54.0,31.7,20.42
2016,9,26,7,0,165.0,63.0,2.4,19.0,89.0,48.84,36.42
2016,9,26,7,15,230.0,83.0,2.45,19.0,133.5,63.43,49.71
2016,9,26,7,30,295.0,103.0,2.5,19.0,178.0,77.6,62.37
2016,9,26,7,45,147.5,87.5,2.6,19.5,125.0,66.28,52.49
2016,9,26,8,0,0.0,72.0,2.7,20.0,72.0,63.42,49.84
2016,9,26,8,15,0.0,84.5,2.75,20.5,84.5,74.0,58.75
2016,9,26,8,30,0.0,97.0,2.8,21.0,97.0,84.48,67.43
2016,9,26,8,45,0.0,69.5,2.85,21.5,69.5,61.46,47.39
2016,9,26,9,0,0.0,42.0,2.9,22.0,42.0,37.09,26.29
2016,9,26,9,15,0.0,46.0,2.95,22.5,46.0,40.65,27.72
2016,9,26,9,30,0.0,50.0,3.0,23.0,50.0,44.21,30.47
2016,9,26,9,45,0.0,60.0,3.05,23.5,60.0,53.11,37.51
2016,9,26,10,0,0.0,70.0,3.1,24.0,70.0,62.02,44.5
2016,9,26,10,15,0.5,114.0,3.1,24.0,114.5,100.71,75.26
2016,9,26,10,30,1.0,158.0,3.1,24.0,159.0,138.38,104.82
2016,9,26,10,45,4.5,186.0,3.1,24.5,190.0,163.87,124.29
2016,9,26,11,0,8.0,214.0,3.1,25.0,221.0,189.93,144.04
2016,9,26,11,15,22.0,268.5,3.1,25.5,286.5,244.19,185.15
2016,9,26,11,30,36.0,323.0,3.1,26.0,352.0,299.16,226.12
2016,9,26,11,45,35.5,324.5,3.1,26.5,353.0,305.43,230.26
2016,9,26,12,0,35.0,326.0,3.1,27.0,354.0,311.55,234.42
2016,9,26,12,15,32.5,320.0,3.1,27.0,346.0,309.51,232.96
2016,9,26,12,30,30.0,314.0,3.1,27.0,338.0,306.94,231.14
2016,9,26,12,45,90.0,347.0,3.1,27.0,417.0,386.51,291.62
2016,9,26,13,0,150.0,380.0,3.1,27.0,496.0,479.69,360.73
2016,9,26,13,15,241.0,357.5,3.1,27.0,539.0,539.91,406.52
2016,9,26,13,30,332.0,335.0,3.1,27.0,582.0,613.91,461.68
2016,9,26,13,45,250.5,335.5,3.1,27.0,518.5,559.57,421.63
2016,9,26,14,0,169.0,336.0,3.1,27.0,455.0,488.38,369.48
2016,9,26,14,15,133.0,316.5,3.1,27.0,407.0,444.47,337.69
2016,9,26,14,30,97.0,297.0,3.1,27.0,359.0,384.1,293.2
2016,9,26,14,45,48.5,172.5,3.1,27.0,203.5,210.31,161.59
2016,9,26,15,0,0.0,48.0,3.1,27.0,48.0,42.43,28.47
2016,9,26,15,15,0.0,39.5,3.05,26.5,39.5,34.88,22.62
2016,9,26,15,30,0.0,31.0,3.0,26.0,31.0,27.35,16.64
2016,9,26,15,45,3.5,87.5,2.95,26.0,89.0,80.86,60.23
2016,9,26,16,0,7.0,144.0,2.9,26.0,147.0,144.53,111.56
2016,9,26,16,15,213.5,128.5,2.65,25.5,199.0,339.3,271.75
2016,9,26,16,30,420.0,113.0,2.4,25.0,251.0,498.97,397.68
2016,9,26,16,45,363.5,99.5,2.15,24.5,203.5,431.72,344.72
2016,9,26,17,0,307.0,86.0,1.9,24.0,156.0,366.37,292.62
2016,9,26,17,15,234.0,67.5,1.8,23.5,113.0,272.25,216.42
2016,9,26,17,30,161.0,49.0,1.7,23.0,70.0,196.52,151.74
2016,9,26,17,45,80.5,28.0,1.6,22.5,38.5,107.85,60.22
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.37,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.36,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.63,0.0
2016,9,27,6,45,0.0,12.5,1.45,20.0,12.5,10.98,3.29
2016,9,27,7,0,0.0,22.0,1.4,20.0,22.0,19.36,11.01
2016,9,27,7,15,0.0,34.0,1.35,20.0,34.0,29.96,20.52
2016,9,27,7,30,0.0,46.0,1.3,20.0,46.0,40.59,29.98
2016,9,27,7,45,0.0,58.5,1.3,20.0,58.5,51.67,39.71
2016,9,27,8,0,0.0,71.0,1.3,20.0,71.0,62.57,49.13
2016,9,27,8,15,24.0,123.5,1.25,20.0,134.5,99.84,81.07
2016,9,27,8,30,48.0,176.0,1.2,20.0,198.0,134.77,110.38
2016,9,27,8,45,44.5,193.0,1.15,20.5,214.5,146.6,119.61
2016,9,27,9,0,41.0,210.0,1.1,21.0,231.0,158.52,128.84
2016,9,27,9,15,24.5,201.0,1.1,21.0,214.0,167.3,128.88
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,162.3,125.04
2016,9,27,9,45,4.0,160.5,1.15,21.5,163.0,138.89,106.27
2016,9,27,10,0,0.0,129.0,1.2,22.0,129.0,112.97,85.56
2016,9,27,10,15,0.0,133.5,1.2,22.0,133.5,117.05,88.69
2016,9,27,10,30,0.0,138.0,1.2,22.0,138.0,121.14,91.76
2016,9,27,10,45,6.5,191.0,1.2,22.5,196.5,168.82,128.66
2016,9,27,11,0,13.0,244.0,1.2,23.0,255.0,217.19,165.31
2016,9,27,11,15,17.0,265.5,1.2,23.5,279.5,239.1,181.35
2016,9,27,11,30,21.0,287.0,1.2,24.0,304.0,261.71,197.89
2016,9,27,11,45,15.0,250.5,1.25,24.5,262.5,229.15,172.98
2016,9,27,12,0,9.0,214.0,1.3,25.0,221.0,195.03,146.92
2016,9,27,12,15,8.5,213.5,1.3,25.0,220.5,195.29,147.24
2016,9,27,12,30,8.0,213.0,1.3,25.0,220.0,195.47,147.42
2016,9,27,12,45,317.0,227.0,1.3,25.5,471.5,462.5,351.64
2016,9,27,13,0,626.0,241.0,1.3,26.0,723.0,729.7,539.14
2016,9,27,13,15,462.5,291.0,1.3,26.0,643.0,668.33,492.84
2016,9,27,13,30,299.0,341.0,1.3,26.0,563.0,592.38,438.6
2016,9,27,13,45,285.0,331.5,1.3,26.5,537.0,583.44,432.85
2016,9,27,14,0,271.0,322.0,1.3,27.0,511.0,572.62,425.22
2016,9,27,14,15,261.5,307.0,1.2,26.5,483.0,558.0,416.19
2016,9,27,14,30,252.0,292.0,1.1,26.0,455.0,541.66,405.95
2016,9,27,14,45,155.5,269.0,1.05,26.0,367.5,423.97,320.92
2016,9,27,15,0,59.0,246.0,1.0,26.0,280.0,304.17,231.66
2016,9,27,15,15,230.0,215.0,0.9,26.0,332.5,451.5,346.3
2016,9,27,15,30,401.0,184.0,0.8,26.0,385.0,580.01,441.02
2016,9,27,15,45,330.5,174.5,0.75,26.0,329.5,492.98,377.86
2016,9,27,16,0,260.0,165.0,0.7,26.0,274.0,423.41,327.41
2016,9,27,16,15,218.0,152.5,0.65,25.5,235.5,374.76,292.21
2016,9,27,16,30,176.0,140.0,0.6,25.0,197.0,313.41,246.3
2016,9,27,16,45,141.0,117.5,0.6,24.5,157.5,259.66,205.09
2016,9,27,17,0,106.0,95.0,0.6,24.0,118.0,206.99,163.13
2016,9,27,17,15,72.0,69.5,0.6,23.5,83.5,150.6,116.9
2016,9,27,17,30,38.0,44.0,0.6,23.0,49.0,82.35,60.14
2016,9,27,17,45,19.0,22.0,0.65,22.5,24.5,37.48,14.23
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.5,1.25,16.0,9.5,7.73,0.0
2016,9,28,6,30,61.0,17.0,1.3,16.0,19.0,13.95,0.0
2016,9,28,6,45,154.5,36.5,1.4,16.5,56.0,28.44,17.57
2016,9,28,7,0,248.0,56.0,1.5,17.0,93.0,42.99,31.6
2016,9,28,7,15,321.5,70.5,1.25,17.5,139.0,53.17,41.03
2016,9,28,7,30,395.0,85.0,1.0,18.0,185.0,63.0,49.86
2016,9,28,7,45,197.5,78.5,0.8,19.0,128.5,60.29,47.38
2016,9,28,8,0,0.0,72.0,0.6,20.0,72.0,63.35,49.79
2016,9,28,8,15,6.5,113.5,0.6,20.5,116.5,96.32,77.84
2016,9,28,8,30,13.0,155.0,0.6,21.0,161.0,127.56,103.71
2016,9,28,8,45,66.5,192.5,0.65,22.0,227.0,146.36,118.5
2016,9,28,9,0,120.0,230.0,0.7,23.0,293.0,161.42,129.97
2016,9,28,9,15,107.5,248.5,0.9,23.5,308.0,193.46,145.13
2016,9,28,9,30,95.0,267.0,1.1,24.0,323.0,215.33,160.83
2016,9,28,9,45,151.5,286.5,1.35,25.0,383.0,241.68,177.81
2016,9,28,10,0,208.0,306.0,1.6,26.0,443.0,282.79,206.75
2016,9,28,10,15,219.0,320.5,1.7,26.0,470.5,313.66,230.65
2016,9,28,10,30,230.0,335.0,1.8,26.0,498.0,345.74,255.57
2016,9,28,10,45,266.0,339.5,1.9,26.5,534.0,377.74,279.55
2016,9,28,11,0,302.0,344.0,2.0,27.0,570.0,417.84,309.47
2016,9,28,11,15,226.0,361.5,2.1,27.0,532.5,417.12,310.33
2016,9,28,11,30,150.0,379.0,2.2,27.0,495.0,406.68,303.37
2016,9,28,11,45,87.5,340.0,2.35,27.5,408.0,348.96,261.07
2016,9,28,12,0,25.0,301.0,2.5,28.0,321.0,281.26,210.37
2016,9,28,12,15,12.5,172.5,2.5,28.0,182.5,161.53,120.36
2016,9,28,12,30,0.0,44.0,2.5,28.0,44.0,39.01,25.21
2016,9,28,12,45,0.0,43.5,2.55,28.0,43.5,38.56,24.92
2016,9,28,13,0,0.0,43.0,2.6,28.0,43.0,38.11,24.59
2016,9,28,13,15,245.0,157.5,2.55,28.0,337.5,363.27,280.23
2016,9,28,13,30,490.0,272.0,2.5,28.0,632.0,687.46,514.2
2016,9,28,13,45,507.0,255.0,2.5,28.0,616.5,699.62,521.86
2016,9,28,14,0,524.0,238.0,2.5,28.0,601.0,709.6,530.35
2016,9,28,14,15,325.0,267.5,2.4,27.5,489.5,568.56,429.1
2016,9,28,14,30,126.0,297.0,2.3,27.0,378.0,423.71,321.44
2016,9,28,14,45,63.0,178.5,2.25,27.0,219.0,229.1,176.06
2016,9,28,15,0,0.0,60.0,2.2,27.0,60.0,53.07,36.98
2016,9,28,15,15,0.0,38.5,2.05,26.5,38.5,33.99,21.92
2016,9,28,15,30,0.0,17.0,1.9,26.0,17.0,14.98,6.58
2016,9,28,15,45,172.0,84.0,1.8,26.0,154.5,246.6,197.67
2016,9,28,16,0,344.0,151.0,1.7,26.0,292.0,473.76,372.97
2016,9,28,16,15,304.0,138.5,1.55,25.5,251.0,424.67,335.05
2016,9,28,16,30,264.0,126.0,1.4,25.0,210.0,376.51,298.65
2016,9,28,16,45,215.0,107.5,1.25,25.0,168.0,314.37,249.73
2016,9,28,17,0,166.0,89.0,1.1,25.0,126.0,254.3,201.04
2016,9,28,17,15,118.5,66.5,1.05,24.5,89.0,178.61,139.43
2016,9,28,17,30,71.0,44.0,1.0,24.0,52.0,117.11,86.94
2016,9,28,17,45,35.5,22.0,1.0,23.5,26.0,56.39,17.42
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,7.28,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,12.64,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,25.41,14.66
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,37.8,26.7
2016,9,29,7,15,160.5,31.5,2.25,20.0,55.0,23.44,14.79
2016,9,29,7,30,0.0,14.0,2.4,20.0,14.0,12.3,5.16
2016,9,29,7,45,0.0,17.5,2.55,20.5,17.5,15.39,7.88
2016,9,29,8,0,0.0,21.0,2.7,21.0,21.0,18.48,10.55
2016,9,29,8,15,0.0,80.0,2.8,21.5,80.0,70.28,55.39
2016,9,29,8,30,0.0,139.0,2.9,22.0,139.0,116.04,94.06
2016,9,29,8,45,112.0,181.5,3.05,22.5,239.5,132.78,107.62
2016,9,29,9,0,224.0,224.0,3.2,23.0,340.0,158.69,128.66
2016,9,29,9,15,478.5,173.0,3.2,23.5,447.5,144.76,95.91
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,170.44,100.16
2016,9,29,9,45,479.5,212.0,3.2,24.5,502.5,236.29,161.89
2016,9,29,10,0,226.0,302.0,3.2,25.0,450.0,283.81,209.04
2016,9,29,10,15,172.5,318.0,3.2,25.0,434.5,297.8,222.34
2016,9,29,10,30,119.0,334.0,3.2,25.0,419.0,306.17,230.69
2016,9,29,10,45,69.0,300.0,3.2,25.5,349.5,276.93,209.4
2016,9,29,11,0,19.0,266.0,3.2,26.0,280.0,237.92,179.99
2016,9,29,11,15,9.5,177.5,3.2,26.0,184.5,160.62,120.81
2016,9,29,11,30,0.0,89.0,3.2,26.0,89.0,79.04,57.16
2016,9,29,11,45,37.0,226.0,3.2,26.0,255.0,221.4,168.15
2016,9,29,12,0,74.0,363.0,3.2,26.0,421.0,368.04,278.43
2016,9,29,12,15,66.0,356.0,3.25,26.0,407.5,363.85,274.98
2016,9,29,12,30,58.0,349.0,3.3,26.0,394.0,358.56,271.22
2016,9,29,12,45,214.5,341.5,3.35,26.5,505.0,479.0,363.01
2016,9,29,13,0,371.0,334.0,3.4,27.0,616.0,610.62,459.93
2016,9,29,13,15,552.5,249.5,3.35,27.0,658.5,695.91,524.42
2016,9,29,13,30,734.0,165.0,3.3,27.0,701.0,779.8,587.29
2016,9,29,13,45,719.0,165.5,3.3,27.0,675.5,786.22,591.91
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,789.37,594.95
2016,9,29,14,15,403.0,228.0,3.15,26.5,502.5,605.87,461.86
2016,9,29,14,30,102.0,290.0,3.0,26.0,355.0,380.76,291.59
2016,9,29,14,45,51.0,196.0,2.95,26.0,228.5,237.51,183.31
2016,9,29,15,0,0.0,102.0,2.9,26.0,102.0,90.99,67.46
2016,9,29,15,15,60.0,158.0,2.8,25.5,187.5,208.58,163.28
2016,9,29,15,30,120.0,214.0,2.7,25.0,273.0,344.56,270.63
2016,9,29,15,45,327.0,168.0,2.65,25.0,305.5,480.09,379.57
2016,9,29,16,0,534.0,122.0,2.6,25.0,338.0,608.91,479.86
2016,9,29,16,15,490.0,112.5,2.4,24.5,290.0,555.42,439.98
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,501.97,400.12
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,427.04,341.34
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,354.9,282.82
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,258.3,204.1
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,180.73,136.32
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,88.74,15.31
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,14.55,0.0
2016,9,30,6,45,122.5,34.0,2.05,19.5,52.0,27.23,15.84
2016,9,30,7,0,245.0,52.0,2.3,20.0,88.0,39.99,28.51
2016,9,30,7,15,320.0,67.0,2.35,20.5,133.5,50.65,38.27
2016,9,30,7,30,395.0,82.0,2.4,21.0,179.0,60.94,47.43
2016,9,30,7,45,451.0,92.0,2.45,21.5,227.5,67.15,52.82
2016,9,30,8,0,507.0,102.0,2.5,22.0,276.0,73.15,57.83
2016,9,30,8,15,253.5,92.0,2.6,22.5,179.0,63.07,48.93
