Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,732.11,570.56
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,761.73,592.92
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,788.03,611.6
2016,10,10,13,15,966.0,78.5,2.75,18.0,749.0,809.45,626.84
2016,10,10,13,30,961.0,78.0,2.7,18.0,730.0,827.31,639.67
2016,10,10,13,45,953.0,76.5,2.7,18.5,703.0,838.13,646.8
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,845.21,651.51
2016,10,10,14,15,934.5,74.0,2.65,18.5,641.5,847.18,654.93
2016,10,10,14,30,924.0,73.0,2.6,18.0,607.0,845.5,656.01
2016,10,10,14,45,909.0,71.0,2.55,18.0,567.0,835.4,650.08
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,821.86,641.87
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,799.98,628.21
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,775.15,612.33
2016,10,10,15,45,824.5,60.5,2.1,17.0,385.5,747.32,593.23
2016,10,10,16,0,796.0,57.0,2.0,17.0,336.0,709.85,566.58
2016,10,10,16,15,753.0,53.0,1.75,16.0,283.5,658.86,529.95
2016,10,10,16,30,710.0,49.0,1.5,15.0,231.0,606.9,490.83
2016,10,10,16,45,642.5,43.0,1.3,14.5,179.5,534.61,433.21
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,463.55,373.24
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,355.51,276.63
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,240.93,25.68
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,102.48,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,11.89,0.0
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,26.48,17.38
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.0,31.7,22.94
2016,10,11,7,30,641.0,44.0,2.1,8.0,179.0,36.89,27.99
2016,10,11,7,45,697.0,49.0,2.1,9.0,231.5,40.12,31.01
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,43.35,33.85
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,45.2,35.41
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,47.05,36.91
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,55.25,43.97
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,57.06,45.25
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,87.18,48.53
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,142.78,76.99
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,198.61,118.24
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,254.99,165.89
2016,10,11,10,15,941.0,74.0,2.15,15.0,669.0,309.96,215.21
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,364.47,264.5
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.0,417.83,311.69
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,469.97,356.55
2016,10,11,11,15,961.0,79.5,1.95,16.0,757.0,518.63,398.08
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,565.44,436.95
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,609.02,471.39
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,650.15,502.89
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,686.57,531.08
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,720.1,556.55
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,749.72,577.89
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,776.1,595.37
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,796.24,609.67
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,812.84,621.66
2016,10,11,13,45,937.5,78.0,1.7,18.0,689.5,824.31,630.29
2016,10,11,14,0,930.0,77.0,1.7,18.0,663.0,832.16,636.62
2016,10,11,14,15,919.0,75.5,1.7,18.0,629.0,833.01,638.33
2016,10,11,14,30,908.0,74.0,1.7,18.0,595.0,830.26,637.79
2016,10,11,14,45,892.0,72.0,1.75,18.0,555.0,819.34,632.26
2016,10,11,15,0,876.0,70.0,1.8,18.0,515.0,805.05,624.5
2016,10,11,15,15,855.5,67.5,1.75,17.5,469.5,783.34,611.69
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,766.04,601.95
2016,10,11,15,45,804.0,62.0,1.7,17.0,374.5,729.88,577.62
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,691.55,551.16
2016,10,11,16,15,729.5,54.5,1.5,16.0,274.0,640.1,514.3
2016,10,11,16,30,686.0,50.0,1.3,15.0,223.0,587.73,474.96
2016,10,11,16,45,614.5,43.5,1.15,14.5,172.0,512.82,415.41
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,439.41,353.43
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,330.14,254.03
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,220.24,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,90.33,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,12.38,0.0
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,25.19,16.14
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,31.22,22.47
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,37.12,28.18
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,44.47,34.94
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,48.34,38.37
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,50.37,40.0
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,52.41,41.57
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,53.58,42.32
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,54.76,43.05
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,82.18,45.76
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,144.89,79.73
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,199.75,119.46
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,255.31,165.65
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,309.93,213.88
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,364.23,262.16
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,416.46,307.62
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,467.59,350.88
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,515.83,391.25
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,562.29,429.01
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,604.96,461.96
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,645.24,492.07
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,681.43,518.76
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,714.74,542.61
2016,10,12,12,45,944.0,88.0,0.8,18.5,757.5,743.34,561.44
2016,10,12,13,0,940.0,88.0,0.7,19.0,746.0,768.69,576.41
2016,10,12,13,15,934.5,87.0,0.55,19.0,726.5,788.56,587.51
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,804.95,596.17
2016,10,12,13,45,920.0,84.5,0.3,19.5,680.0,814.56,600.17
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,820.55,602.08
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,820.55,604.27
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,817.01,604.4
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,805.82,598.52
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,798.48,595.38
2016,10,12,15,15,832.0,73.0,0.25,19.0,460.0,775.34,582.46
2016,10,12,15,30,810.0,70.0,0.3,19.0,415.0,749.27,567.59
2016,10,12,15,45,779.5,66.0,0.4,19.0,366.0,712.63,545.82
2016,10,12,16,0,749.0,62.0,0.5,19.0,317.0,673.84,521.72
2016,10,12,16,15,702.5,57.0,0.5,18.5,265.5,620.08,485.12
2016,10,12,16,30,656.0,52.0,0.5,18.0,214.0,565.53,446.01
2016,10,12,16,45,582.0,45.0,0.55,17.5,164.0,495.49,393.06
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,422.54,333.19
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,311.77,231.94
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,188.4,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,7.73,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,11.98,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,24.33,15.07
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,30.36,21.4
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,36.25,27.05
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,39.83,30.35
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,47.37,37.04
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.0,49.39,38.73
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,51.42,40.37
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.0,53.7,42.09
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,55.92,43.73
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,79.72,45.52
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,131.78,70.93
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,184.63,108.87
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,244.24,157.75
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,295.43,202.33
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,346.32,247.04
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,395.4,289.96
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,443.14,330.76
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,488.31,368.88
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,531.85,404.69
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.5,571.4,435.96
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,608.64,464.64
2016,10,13,12,15,872.5,100.0,1.9,22.0,724.0,642.19,490.31
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,673.09,513.45
2016,10,13,12,45,869.0,98.5,1.75,22.5,710.5,699.42,532.21
2016,10,13,13,0,867.0,97.0,1.7,23.0,700.0,722.79,548.22
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.0,740.7,560.08
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,755.36,569.74
2016,10,13,13,45,844.5,94.5,1.45,23.5,637.5,763.82,574.61
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,775.08,581.52
2016,10,13,14,15,821.0,92.0,1.3,24.0,578.5,773.62,580.44
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,768.78,577.29
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,754.64,567.93
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,737.37,556.56
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,713.01,540.31
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,685.98,522.13
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,650.18,498.12
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,608.99,469.72
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,553.88,431.08
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,498.61,390.54
2016,10,13,16,45,464.0,50.5,0.6,22.5,145.0,418.75,328.77
2016,10,13,17,0,382.0,42.0,0.6,22.0,98.0,341.71,265.65
2016,10,13,17,15,260.0,29.0,0.55,21.5,60.0,239.22,171.19
2016,10,13,17,30,138.0,16.0,0.5,21.0,22.0,96.52,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,109.0,19.0,2.45,10.5,30.0,14.99,0.0
2016,10,14,7,0,218.0,38.0,2.6,11.0,60.0,29.69,19.28
2016,10,14,7,15,309.5,52.5,2.65,11.5,103.5,40.41,30.08
2016,10,14,7,30,401.0,67.0,2.7,12.0,147.0,50.81,39.85
2016,10,14,7,45,239.5,91.5,2.75,12.5,143.0,69.57,56.83
2016,10,14,8,0,78.0,116.0,2.8,13.0,139.0,91.58,76.39
2016,10,14,8,15,147.5,135.5,2.75,13.5,189.0,102.3,85.63
2016,10,14,8,30,217.0,155.0,2.7,14.0,239.0,110.67,92.62
2016,10,14,8,45,205.5,177.0,2.7,14.5,264.0,129.81,108.85
2016,10,14,9,0,194.0,199.0,2.7,15.0,289.0,143.31,119.94
2016,10,14,9,15,317.0,196.5,2.55,15.5,359.5,145.43,110.04
2016,10,14,9,30,440.0,194.0,2.4,16.0,430.0,171.34,119.13
2016,10,14,9,45,398.0,220.0,2.25,16.5,444.0,219.11,156.56
2016,10,14,10,0,356.0,246.0,2.1,17.0,458.0,255.94,187.78
2016,10,14,10,15,332.0,265.5,1.95,17.0,470.5,288.64,215.95
2016,10,14,10,30,308.0,285.0,1.8,17.0,483.0,319.01,242.05
2016,10,14,10,45,275.5,301.5,1.7,17.5,483.5,341.81,261.44
2016,10,14,11,0,243.0,318.0,1.6,18.0,484.0,363.16,278.87
2016,10,14,11,15,281.0,317.5,1.5,18.0,513.0,396.53,304.85
2016,10,14,11,30,319.0,317.0,1.4,18.0,542.0,434.29,333.92
2016,10,14,11,45,320.0,318.5,1.35,18.5,545.5,456.22,350.41
2016,10,14,12,0,321.0,320.0,1.3,19.0,549.0,477.42,366.11
2016,10,14,12,15,227.5,330.5,1.2,19.0,492.5,443.0,340.24
2016,10,14,12,30,134.0,341.0,1.1,19.0,436.0,405.18,311.37
2016,10,14,12,45,98.5,325.0,1.0,19.0,394.5,368.64,284.07
2016,10,14,13,0,63.0,309.0,0.9,19.0,353.0,334.94,258.46
2016,10,14,13,15,144.5,308.5,0.8,19.0,405.0,409.36,316.01
2016,10,14,13,30,226.0,308.0,0.7,19.0,457.0,478.57,367.78
2016,10,14,13,45,297.0,281.5,0.65,19.0,469.0,526.69,403.82
2016,10,14,14,0,368.0,255.0,0.6,19.0,481.0,563.84,432.03
2016,10,14,14,15,545.0,190.5,0.6,19.0,505.5,656.91,502.12
2016,10,14,14,30,722.0,126.0,0.6,19.0,530.0,741.78,563.48
2016,10,14,14,45,695.5,124.0,0.6,19.0,491.0,723.49,551.08
2016,10,14,15,0,669.0,122.0,0.6,19.0,452.0,702.26,538.05
2016,10,14,15,15,640.0,116.5,0.65,19.0,408.5,672.4,519.55
2016,10,14,15,30,611.0,111.0,0.7,19.0,365.0,640.14,499.01
2016,10,14,15,45,563.5,106.0,0.8,19.0,318.0,591.98,466.56
2016,10,14,16,0,516.0,101.0,0.9,19.0,271.0,538.44,428.76
2016,10,14,16,15,461.0,90.5,0.85,18.5,224.0,478.29,383.89
2016,10,14,16,30,406.0,80.0,0.8,18.0,177.0,419.01,337.7
2016,10,14,16,45,330.5,66.0,0.75,17.5,132.5,342.5,275.7
2016,10,14,17,0,255.0,52.0,0.7,17.0,88.0,269.72,213.83
2016,10,14,17,15,154.0,33.5,0.75,16.0,52.5,178.79,126.64
2016,10,14,17,30,53.0,15.0,0.8,15.0,17.0,44.91,0.0
2016,10,14,17,45,26.5,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,14.6,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,28.87,18.4
2016,10,15,7,15,263.5,53.0,1.2,11.5,96.0,40.73,30.35
2016,10,15,7,30,351.0,69.0,1.2,12.0,138.0,52.23,41.11
2016,10,15,7,45,414.0,80.5,1.25,12.5,184.5,59.91,48.21
2016,10,15,8,0,477.0,92.0,1.3,13.0,231.0,67.35,54.85
2016,10,15,8,15,472.5,104.5,1.3,13.5,263.0,74.87,61.37
2016,10,15,8,30,468.0,117.0,1.3,14.0,295.0,82.03,67.43
2016,10,15,8,45,442.5,140.0,1.3,14.5,325.0,95.84,79.2
2016,10,15,9,0,417.0,163.0,1.3,15.0,355.0,109.06,90.26
2016,10,15,9,15,435.5,176.0,1.2,15.5,392.5,127.77,93.87
2016,10,15,9,30,454.0,189.0,1.1,16.0,430.0,168.0,115.78
2016,10,15,9,45,579.5,166.0,1.05,16.5,495.0,200.17,132.91
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,243.44,162.92
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,291.15,203.26
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,339.42,244.27
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,385.75,283.44
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,431.84,321.51
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,475.45,357.39
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,517.97,391.53
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,556.8,421.37
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,593.93,449.16
2016,10,15,12,15,768.5,154.5,0.9,20.0,697.5,626.27,473.75
2016,10,15,12,30,768.0,154.0,0.9,20.0,695.0,656.26,496.26
2016,10,15,12,45,503.5,238.5,0.95,20.5,591.0,582.73,441.83
2016,10,15,13,0,239.0,323.0,1.0,21.0,487.0,480.85,365.68
2016,10,15,13,15,530.0,218.5,1.0,21.0,569.0,619.92,472.36
2016,10,15,13,30,821.0,114.0,1.0,21.0,651.0,749.24,566.29
2016,10,15,13,45,810.0,112.5,1.05,21.0,625.0,756.54,571.15
2016,10,15,14,0,799.0,111.0,1.1,21.0,599.0,760.44,575.3
2016,10,15,14,15,785.5,108.5,1.1,21.0,566.5,757.94,574.65
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,752.11,571.92
2016,10,15,14,45,750.5,103.5,1.15,21.0,495.5,740.62,566.0
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,722.72,555.66
2016,10,15,15,15,702.5,96.5,1.15,20.5,413.5,695.67,538.8
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,666.14,519.97
2016,10,15,15,45,630.5,88.5,1.1,20.0,322.5,621.04,488.89
2016,10,15,16,0,585.0,85.0,1.1,20.0,275.0,574.51,455.92
2016,10,15,16,15,529.5,77.0,1.0,19.5,227.0,514.43,411.16
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,454.25,364.22
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,368.88,295.38
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,291.7,229.65
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,170.75,115.54
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,14.55,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,13.44,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,26.65,16.19
2016,10,16,7,15,336.5,46.5,0.5,13.5,100.0,35.94,25.89
2016,10,16,7,30,434.0,59.0,0.6,14.0,143.0,46.67,35.87
2016,10,16,7,45,502.5,67.0,0.75,14.5,191.5,51.35,40.25
2016,10,16,8,0,571.0,75.0,0.9,15.0,240.0,55.98,44.37
2016,10,16,8,15,613.5,81.0,1.05,15.5,287.0,58.75,46.71
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,61.49,48.93
2016,10,16,8,45,690.0,90.5,1.35,17.0,379.5,62.28,49.28
2016,10,16,9,0,724.0,94.0,1.5,18.0,425.0,63.13,49.66
2016,10,16,9,15,745.0,97.5,1.55,18.5,465.5,79.97,49.81
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,135.76,77.3
2016,10,16,9,45,802.0,95.5,1.65,19.5,544.0,181.98,107.8
2016,10,16,10,0,838.0,90.0,1.7,20.0,582.0,231.42,146.89
2016,10,16,10,15,848.0,91.5,1.7,20.5,610.5,282.84,191.16
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,338.93,239.45
2016,10,16,10,45,864.0,95.0,1.75,21.5,660.0,388.2,282.12
2016,10,16,11,0,870.0,97.0,1.8,22.0,681.0,436.53,323.12
2016,10,16,11,15,874.0,97.5,1.75,22.0,694.5,481.53,360.92
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,524.96,396.47
2016,10,16,11,45,878.5,99.0,1.7,22.5,713.0,565.21,428.11
2016,10,16,12,0,879.0,100.0,1.7,23.0,718.0,603.27,457.23
2016,10,16,12,15,878.0,99.5,1.7,23.0,715.5,636.65,483.2
2016,10,16,12,30,877.0,99.0,1.7,23.0,713.0,667.39,506.8
2016,10,16,12,45,874.0,98.5,1.7,23.0,702.0,694.01,527.11
2016,10,16,13,0,871.0,98.0,1.7,23.0,691.0,717.66,545.07
2016,10,16,13,15,865.0,97.0,1.7,23.0,672.5,735.57,557.97
2016,10,16,13,30,859.0,96.0,1.7,23.0,654.0,750.23,568.62
2016,10,16,13,45,849.0,94.5,1.7,23.0,628.0,763.56,578.51
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,768.45,582.74
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,767.01,582.82
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,762.18,580.76
2016,10,16,14,45,793.5,87.0,1.75,23.0,497.5,748.93,573.4
2016,10,16,15,0,774.0,85.0,1.8,23.0,459.0,732.54,563.9
2016,10,16,15,15,749.0,81.5,1.75,22.5,415.5,707.1,548.21
2016,10,16,15,30,724.0,78.0,1.7,22.0,372.0,679.01,530.39
2016,10,16,15,45,687.5,73.5,1.7,22.0,325.0,643.13,505.81
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,601.7,476.38
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,544.85,434.22
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,488.0,390.05
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,409.19,325.91
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,333.23,260.37
2016,10,16,17,15,247.0,25.5,1.1,19.0,52.0,218.74,141.11
2016,10,16,17,30,112.0,12.0,1.1,18.0,16.0,76.11,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,13.64,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,24.67,14.1
2016,10,17,7,15,376.5,41.0,1.2,15.5,98.5,32.83,22.87
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,40.73,30.29
2016,10,17,7,45,541.0,58.5,1.25,16.5,190.5,44.45,33.8
2016,10,17,8,0,607.0,65.0,1.3,17.0,239.0,48.16,37.11
2016,10,17,8,15,648.5,70.5,1.4,17.5,286.5,50.9,39.44
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,53.6,41.63
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,60.16,47.06
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,61.48,47.85
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,76.89,47.76
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,127.43,69.48
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,178.39,103.87
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,230.14,144.84
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.5,281.03,188.22
2016,10,17,10,30,839.0,100.0,1.5,23.0,630.0,331.96,232.23
2016,10,17,10,45,842.5,102.5,1.45,23.5,650.0,380.68,273.84
2016,10,17,11,0,846.0,105.0,1.4,24.0,670.0,428.33,313.51
2016,10,17,11,15,850.5,106.0,1.4,24.0,683.5,473.82,351.22
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,517.88,386.85
2016,10,17,11,45,852.5,109.0,1.45,24.5,701.0,557.53,417.85
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,594.85,446.32
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.5,628.39,472.37
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,659.33,496.15
2016,10,17,12,45,862.5,101.5,1.7,25.0,692.5,686.29,517.61
2016,10,17,13,0,878.0,92.0,1.8,25.0,685.0,713.39,538.95
2016,10,17,13,15,871.5,91.0,1.85,25.0,666.5,730.93,551.84
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,745.17,562.57
2016,10,17,13,45,853.0,89.5,1.95,25.5,621.5,752.49,567.59
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,762.26,574.48
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.0,760.37,575.34
2016,10,17,14,30,814.0,85.0,2.0,25.0,529.0,755.1,574.08
2016,10,17,14,45,787.5,85.5,2.0,25.0,489.5,739.29,564.47
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,720.37,552.77
2016,10,17,15,15,735.5,82.0,1.9,24.5,406.5,694.09,536.13
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,669.28,520.32
2016,10,17,15,45,666.5,75.0,1.75,24.0,316.0,626.35,490.26
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,582.09,458.47
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,523.87,416.13
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,465.75,371.24
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,384.75,305.34
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,306.86,238.15
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,192.35,113.91
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,54.53,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,13.5,1.35,14.5,27.0,12.28,0.0
2016,10,18,7,0,306.0,27.0,1.5,15.0,54.0,22.03,11.68
2016,10,18,7,15,406.5,37.0,1.6,15.5,98.0,29.44,19.88
2016,10,18,7,30,507.0,47.0,1.7,16.0,142.0,36.63,26.65
2016,10,18,7,45,573.0,53.0,1.8,16.5,190.5,40.17,30.0
2016,10,18,8,0,639.0,59.0,1.9,17.0,239.0,43.69,33.15
2016,10,18,8,15,679.5,64.0,2.05,17.5,287.0,50.65,39.21
2016,10,18,8,30,720.0,69.0,2.2,18.0,335.0,53.46,41.52
2016,10,18,8,45,750.5,71.5,2.4,19.0,380.0,54.19,41.86
2016,10,18,9,0,781.0,74.0,2.6,20.0,425.0,54.98,42.25
2016,10,18,9,15,800.5,76.5,2.75,20.5,465.5,68.15,41.64
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,119.26,62.45
2016,10,18,9,45,839.5,79.0,3.05,22.0,541.5,176.98,101.67
2016,10,18,10,0,859.0,79.0,3.2,23.0,577.0,228.6,142.48
2016,10,18,10,15,869.0,80.5,3.2,23.5,605.5,280.09,186.69
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,331.42,231.52
2016,10,18,10,45,882.5,84.5,3.25,24.5,654.5,380.94,274.79
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,429.25,316.21
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.0,474.64,354.96
2016,10,18,11,30,894.0,88.0,3.3,25.0,701.0,518.42,391.53
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.0,558.87,423.91
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,596.97,453.64
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,630.48,480.12
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,661.32,504.14
2016,10,18,12,45,883.5,92.0,3.2,26.0,694.0,687.87,524.81
2016,10,18,13,0,878.0,93.0,3.2,26.0,683.0,711.33,543.01
2016,10,18,13,15,871.5,92.0,3.2,26.0,664.0,728.86,556.08
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,743.09,566.69
2016,10,18,13,45,852.5,91.0,3.2,26.0,618.5,750.6,572.72
2016,10,18,14,0,840.0,91.0,3.2,26.0,592.0,760.58,580.68
2016,10,18,14,15,826.5,89.0,3.15,26.0,559.0,758.73,580.2
2016,10,18,14,30,813.0,87.0,3.1,26.0,526.0,753.49,577.54
2016,10,18,14,45,790.5,85.5,3.05,26.0,487.0,738.52,568.1
2016,10,18,15,0,768.0,84.0,3.0,26.0,448.0,720.44,556.51
2016,10,18,15,15,742.5,80.5,2.8,25.5,404.5,694.76,539.78
2016,10,18,15,30,717.0,77.0,2.6,25.0,361.0,666.46,520.9
2016,10,18,15,45,680.5,72.0,2.45,25.0,314.0,630.33,495.06
2016,10,18,16,0,644.0,67.0,2.3,25.0,267.0,588.62,464.4
2016,10,18,16,15,590.0,60.5,2.1,24.0,219.0,531.24,422.3
2016,10,18,16,30,536.0,54.0,1.9,23.0,171.0,473.99,377.85
2016,10,18,16,45,456.0,44.5,1.75,22.5,126.0,396.28,314.13
2016,10,18,17,0,376.0,35.0,1.6,22.0,81.0,321.77,248.55
2016,10,18,17,15,235.5,22.0,1.6,21.5,46.0,201.55,106.57
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,62.76,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.0,1.1,15.5,25.5,12.73,0.0
2016,10,19,7,0,270.0,28.0,1.2,16.0,51.0,23.05,12.02
2016,10,19,7,15,373.0,39.5,1.25,16.5,94.5,31.75,21.72
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,40.16,29.6
2016,10,19,7,45,542.0,58.0,1.4,17.5,186.5,44.33,33.52
2016,10,19,8,0,608.0,65.0,1.5,18.0,235.0,48.46,37.2
2016,10,19,8,15,650.5,70.5,1.4,18.5,282.5,51.21,39.54
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,53.91,41.75
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.0,55.04,42.45
2016,10,19,9,0,756.0,83.0,1.2,21.0,420.0,61.85,48.0
2016,10,19,9,15,777.0,86.0,1.25,22.0,460.5,72.82,46.84
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,123.11,66.25
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,172.18,97.4
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,223.4,136.75
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,280.74,184.29
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,331.75,227.37
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,380.99,268.7
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,429.24,308.09
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,474.55,344.65
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,518.24,378.77
2016,10,19,11,45,892.5,93.0,0.7,27.5,705.0,558.76,408.61
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,597.05,435.68
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,631.11,461.44
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,662.5,484.95
2016,10,19,12,45,887.5,93.0,0.75,28.0,693.0,688.45,504.5
2016,10,19,13,0,884.0,92.0,0.8,28.0,682.0,711.34,521.8
2016,10,19,13,15,878.0,91.0,0.85,28.0,663.5,729.3,535.01
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,743.98,545.83
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.0,751.79,552.89
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,761.96,561.73
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,760.16,561.51
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,754.96,559.28
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,741.0,551.29
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,723.91,541.26
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.5,697.83,525.53
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,669.12,507.73
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,631.8,482.9
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,589.26,453.51
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,531.89,413.28
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,474.67,370.49
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,393.11,305.79
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,315.01,238.46
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,161.75,69.94
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,11.82,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,21.33,10.21
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,29.23,19.42
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,36.88,26.6
2016,10,20,7,45,568.0,54.0,0.85,19.0,186.5,41.23,30.59
2016,10,20,8,0,633.0,61.0,0.9,20.0,235.0,45.5,34.31
2016,10,20,8,15,674.5,66.0,0.85,20.5,282.5,48.01,36.44
2016,10,20,8,30,716.0,71.0,0.8,21.0,330.0,55.37,42.67
2016,10,20,8,45,745.0,74.5,0.75,21.5,375.0,56.8,43.71
2016,10,20,9,0,774.0,78.0,0.7,22.0,420.0,58.26,44.74
2016,10,20,9,15,794.5,81.0,0.9,23.0,460.5,67.4,43.5
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,118.48,62.24
2016,10,20,9,45,826.0,87.5,1.3,25.0,535.0,170.52,95.76
2016,10,20,10,0,837.0,91.0,1.5,26.0,569.0,223.09,136.44
2016,10,20,10,15,847.5,93.0,1.6,26.0,597.5,274.66,179.83
2016,10,20,10,30,858.0,95.0,1.7,26.0,626.0,326.22,224.21
2016,10,20,10,45,854.0,100.5,1.8,26.5,644.5,375.6,266.59
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,423.24,306.7
2016,10,20,11,15,854.0,106.5,1.95,27.0,676.0,468.04,344.12
2016,10,20,11,30,858.0,107.0,2.0,27.0,689.0,511.34,379.53
