Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,11,45,846.0,113.5,2.05,27.0,691.0,550.17,410.81
2016,10,20,12,0,834.0,120.0,2.1,27.0,693.0,586.06,439.2
2016,10,20,12,15,714.0,166.5,2.1,27.0,655.5,592.33,444.65
2016,10,20,12,30,594.0,213.0,2.1,27.0,618.0,585.88,440.41
2016,10,20,12,45,611.0,203.0,2.15,27.0,613.5,614.54,462.64
2016,10,20,13,0,628.0,193.0,2.2,27.0,609.0,638.74,481.42
2016,10,20,13,15,708.5,158.5,2.15,27.0,615.5,681.99,514.08
2016,10,20,13,30,789.0,124.0,2.1,27.0,622.0,721.12,543.64
2016,10,20,13,45,759.0,129.0,2.1,27.0,592.0,723.69,546.02
2016,10,20,14,0,729.0,134.0,2.1,27.0,562.0,720.31,544.59
2016,10,20,14,15,635.5,149.5,2.05,26.5,507.0,675.78,514.22
2016,10,20,14,30,542.0,165.0,2.0,26.0,452.0,621.56,476.74
2016,10,20,14,45,579.0,147.0,2.0,26.0,433.5,635.07,488.97
2016,10,20,15,0,616.0,129.0,2.0,26.0,415.0,652.24,503.12
2016,10,20,15,15,585.5,122.0,1.9,25.5,372.5,620.23,481.46
2016,10,20,15,30,555.0,115.0,1.8,25.0,330.0,580.85,454.46
2016,10,20,15,45,503.5,108.0,1.75,25.0,283.5,530.47,417.6
2016,10,20,16,0,452.0,101.0,1.7,25.0,237.0,479.78,379.48
2016,10,20,16,15,395.5,88.0,1.55,24.0,191.5,418.19,332.8
2016,10,20,16,30,339.0,75.0,1.4,23.0,146.0,357.7,284.94
2016,10,20,16,45,261.5,58.0,1.3,22.5,104.0,279.71,220.77
2016,10,20,17,0,184.0,41.0,1.2,22.0,62.0,205.6,155.91
2016,10,20,17,15,92.0,20.5,1.25,21.5,31.0,105.82,31.91
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,13.19,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,22.78,10.7
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,33.71,23.23
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,44.34,33.14
2016,10,21,7,45,186.0,52.5,2.9,17.5,85.5,38.67,28.47
2016,10,21,8,0,0.0,47.0,3.0,18.0,47.0,41.47,31.02
2016,10,21,8,15,0.0,57.0,3.0,18.5,57.0,50.34,38.77
2016,10,21,8,30,0.0,67.0,3.0,19.0,67.0,59.22,46.39
2016,10,21,8,45,5.0,110.5,3.0,19.5,112.5,94.18,76.45
2016,10,21,9,0,10.0,154.0,3.0,20.0,158.0,126.81,103.95
2016,10,21,9,15,5.0,133.5,3.1,20.0,135.5,113.17,92.03
2016,10,21,9,30,0.0,113.0,3.2,20.0,113.0,98.19,75.49
2016,10,21,9,45,6.0,154.5,3.3,20.0,158.0,132.53,102.95
2016,10,21,10,0,12.0,196.0,3.4,20.0,203.0,167.38,130.47
2016,10,21,10,15,10.0,196.5,3.55,19.5,203.0,169.61,132.36
2016,10,21,10,30,8.0,197.0,3.7,19.0,203.0,171.32,133.93
2016,10,21,10,45,5.5,187.5,3.9,19.0,192.0,164.22,128.2
2016,10,21,11,0,3.0,178.0,4.1,19.0,181.0,156.41,121.91
2016,10,21,11,15,3.0,178.0,4.15,19.0,180.5,157.21,122.47
2016,10,21,11,30,3.0,178.0,4.2,19.0,180.0,157.93,123.0
2016,10,21,11,45,1.5,114.5,4.3,19.0,115.5,102.22,78.08
2016,10,21,12,0,0.0,51.0,4.4,19.0,51.0,45.15,31.55
2016,10,21,12,15,0.0,45.5,4.35,19.0,45.5,40.27,27.57
2016,10,21,12,30,0.0,40.0,4.3,19.0,40.0,35.39,23.56
2016,10,21,12,45,3.0,116.5,4.25,19.0,118.5,105.53,80.99
2016,10,21,13,0,6.0,193.0,4.2,19.0,197.0,177.63,139.14
2016,10,21,13,15,55.5,242.0,4.15,19.0,277.0,267.98,212.17
2016,10,21,13,30,105.0,291.0,4.1,19.0,357.0,358.24,283.94
2016,10,21,13,45,463.0,198.5,4.05,19.5,470.5,568.05,452.44
2016,10,21,14,0,821.0,106.0,4.0,20.0,584.0,753.26,594.19
2016,10,21,14,15,807.5,103.5,4.1,20.0,551.5,750.91,592.83
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,745.17,590.28
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,735.35,584.81
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,722.3,577.1
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,699.66,563.25
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,670.78,544.28
2016,10,21,15,45,694.0,74.0,4.7,18.5,311.0,634.73,519.09
2016,10,21,16,0,666.0,67.0,4.8,18.0,265.0,596.8,491.32
2016,10,21,16,15,609.0,60.0,4.85,17.0,215.5,536.85,445.21
2016,10,21,16,30,552.0,53.0,4.9,16.0,166.0,477.05,396.0
2016,10,21,16,45,471.5,43.0,4.95,15.5,120.5,398.98,328.01
2016,10,21,17,0,391.0,33.0,5.0,15.0,75.0,324.18,255.31
2016,10,21,17,15,195.5,16.5,4.95,14.5,37.5,162.62,27.83
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.0,11.82,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,50.0,21.64,9.62
2016,10,22,7,15,438.0,36.5,3.55,8.5,96.0,29.59,20.36
2016,10,22,7,30,552.0,47.0,3.8,9.0,142.0,37.31,27.93
2016,10,22,7,45,623.5,53.0,4.05,9.5,193.5,40.88,31.45
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,48.64,38.57
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,51.1,40.83
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,53.57,43.02
2016,10,22,8,45,816.0,70.0,4.5,10.5,393.0,54.0,43.22
2016,10,22,9,0,852.0,72.0,4.6,11.0,441.0,54.54,43.5
2016,10,22,9,15,872.0,74.5,4.6,11.5,483.5,59.49,47.7
2016,10,22,9,30,892.0,77.0,4.6,12.0,526.0,121.39,66.69
2016,10,22,9,45,913.5,75.5,4.6,12.5,563.5,174.48,100.94
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,228.81,144.85
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,283.79,194.12
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,338.43,244.5
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,390.79,292.5
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,442.26,338.89
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,490.92,382.65
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,537.72,423.82
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,580.54,460.16
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,620.96,493.64
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,658.03,524.67
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,692.2,552.91
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,721.0,576.67
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,746.5,597.64
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.5,767.38,613.64
2016,10,22,13,30,969.0,72.0,4.3,15.0,674.0,784.73,627.13
2016,10,22,13,45,959.0,71.5,4.35,15.0,646.5,794.82,635.73
2016,10,22,14,0,949.0,71.0,4.4,15.0,619.0,801.21,641.8
2016,10,22,14,15,937.0,69.5,4.35,15.0,584.5,801.26,642.74
2016,10,22,14,30,925.0,68.0,4.3,15.0,550.0,797.68,641.18
2016,10,22,14,45,905.0,67.0,4.3,15.0,509.0,785.08,633.34
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,769.2,623.1
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,744.67,606.82
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,724.04,593.42
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,681.81,561.74
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,637.74,527.69
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,579.27,481.71
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,520.36,432.89
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,435.07,358.41
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,352.54,276.4
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,178.17,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,10.46,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,18.94,7.07
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,26.11,17.51
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,33.1,24.46
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,40.23,31.2
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,44.3,34.95
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,46.93,37.24
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,49.55,39.41
2016,10,23,8,45,803.0,66.0,2.35,11.0,380.5,50.88,40.36
2016,10,23,9,0,833.0,69.0,2.4,12.0,427.0,52.23,41.29
2016,10,23,9,15,853.0,71.0,2.55,13.0,468.0,54.45,42.97
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,114.83,62.04
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,167.33,94.94
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,221.09,137.29
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,274.47,183.89
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,327.51,231.45
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,379.16,277.85
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,429.78,322.58
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.0,477.21,364.48
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,522.83,403.96
2016,10,23,11,45,955.5,77.5,3.25,18.5,715.0,564.93,439.0
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,604.61,471.25
2016,10,23,12,15,954.5,77.5,3.3,19.0,716.5,639.56,499.99
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,671.61,526.01
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,699.41,547.37
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,723.93,565.95
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.5,742.13,579.8
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,756.81,590.76
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,765.59,597.87
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,770.8,602.59
2016,10,23,14,15,894.0,73.0,3.1,20.0,561.0,769.23,602.1
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,764.16,599.25
2016,10,23,14,45,861.5,69.0,2.95,20.0,487.0,750.76,590.74
2016,10,23,15,0,842.0,67.0,2.9,20.0,447.0,740.75,584.77
2016,10,23,15,15,817.0,64.5,2.65,19.5,402.5,716.54,568.36
2016,10,23,15,30,792.0,62.0,2.4,19.0,358.0,689.6,549.66
2016,10,23,15,45,755.5,58.0,2.2,18.5,309.5,649.84,521.11
2016,10,23,16,0,719.0,54.0,2.0,18.0,261.0,608.26,490.21
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.0,550.1,446.22
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,491.75,399.57
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,407.93,329.0
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,327.35,249.53
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,164.1,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.0,11.5,2.0,8.5,20.5,10.46,0.0
2016,10,24,7,0,262.0,23.0,2.1,9.0,41.0,18.97,5.87
2016,10,24,7,15,376.0,34.0,2.25,9.5,84.0,27.44,18.25
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,35.64,26.26
2016,10,24,7,45,560.0,52.0,2.55,11.0,175.0,40.05,30.49
2016,10,24,8,0,630.0,59.0,2.7,12.0,223.0,44.41,34.46
2016,10,24,8,15,675.0,64.5,2.6,13.0,271.5,47.38,37.03
2016,10,24,8,30,720.0,70.0,2.5,14.0,320.0,55.16,43.77
2016,10,24,8,45,752.5,73.5,2.45,15.0,365.5,56.65,44.81
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,58.18,45.85
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,58.88,46.24
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,109.26,58.88
2016,10,24,9,45,637.0,143.5,2.65,18.0,473.0,176.72,112.59
2016,10,24,10,0,445.0,205.0,2.8,19.0,452.0,227.42,160.4
2016,10,24,10,15,667.0,147.0,2.8,19.5,538.0,262.81,181.68
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,324.51,227.33
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,374.23,270.69
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,423.11,312.48
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,469.69,352.81
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,514.67,390.97
2016,10,24,11,45,915.5,93.0,2.95,22.5,700.0,555.83,424.58
2016,10,24,12,0,916.0,94.0,3.0,23.0,705.0,594.69,455.58
2016,10,24,12,15,915.0,93.5,3.0,23.0,702.0,628.81,483.13
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,660.19,508.14
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,689.04,530.21
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,715.07,549.89
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,733.31,564.23
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,748.13,575.35
2016,10,24,13,45,897.5,83.0,3.1,24.0,614.0,755.51,581.35
2016,10,24,14,0,884.0,83.0,3.1,24.0,586.0,759.34,585.03
2016,10,24,14,15,870.5,81.0,3.0,24.0,552.5,757.42,584.28
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,758.24,585.65
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,745.59,577.74
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,729.7,567.61
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,704.36,550.87
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,676.3,531.84
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,639.1,505.74
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,599.94,477.17
2016,10,24,16,15,650.5,50.0,2.0,20.5,207.5,540.13,433.36
2016,10,24,16,30,593.0,44.0,1.9,19.0,158.0,480.18,386.46
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.0,397.71,317.18
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,318.33,236.59
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,158.86,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,10.01,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,18.21,4.29
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,25.43,16.65
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,35.48,26.43
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,40.05,30.86
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,44.59,35.06
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,47.22,37.43
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,49.85,39.7
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.0,51.17,40.64
2016,10,25,9,0,840.0,69.0,2.4,12.0,424.0,52.53,41.58
2016,10,25,9,15,859.5,71.5,2.3,12.5,465.5,53.45,42.2
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,111.13,60.66
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,164.53,93.56
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,218.56,136.08
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,271.69,182.15
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,324.4,229.09
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.0,375.49,274.62
2016,10,25,11,0,923.0,88.0,1.5,16.0,672.0,424.9,317.59
2016,10,25,11,15,925.5,88.5,1.35,16.0,684.5,470.87,357.07
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,515.0,393.76
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,555.86,425.83
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,594.33,454.74
2016,10,25,12,15,926.0,89.5,0.75,17.0,702.0,628.16,479.95
2016,10,25,12,30,924.0,89.0,0.6,17.0,698.0,659.14,502.13
2016,10,25,12,45,924.5,86.5,0.45,17.5,687.0,686.74,520.18
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,711.33,535.46
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,729.55,548.34
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,744.35,558.01
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,752.27,563.95
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,756.66,567.77
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,754.37,568.85
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,754.75,572.04
2016,10,25,14,45,835.5,76.0,0.5,18.0,473.5,739.25,564.41
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,720.57,554.62
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,693.64,539.06
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,664.06,521.12
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.0,621.67,492.11
2016,10,25,16,0,674.0,60.0,0.8,17.0,248.0,582.7,464.4
2016,10,25,16,15,613.5,53.5,0.8,16.0,199.5,521.8,419.48
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,461.32,371.44
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,372.56,297.33
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,288.54,210.97
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,114.69,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.0,11.0,1.4,4.5,18.5,10.01,0.0
2016,10,26,7,0,250.0,22.0,1.5,5.0,37.0,18.26,2.73
2016,10,26,7,15,366.0,33.0,1.55,5.5,79.0,26.77,17.8
2016,10,26,7,30,482.0,44.0,1.6,6.0,121.0,35.02,26.09
2016,10,26,7,45,550.5,52.0,1.65,7.0,168.5,40.29,31.2
2016,10,26,8,0,619.0,60.0,1.7,8.0,216.0,45.46,35.99
2016,10,26,8,15,663.5,65.0,1.45,8.5,263.5,47.99,38.29
2016,10,26,8,30,708.0,70.0,1.2,9.0,311.0,50.51,40.49
2016,10,26,8,45,736.5,75.0,1.0,10.0,355.5,58.08,47.06
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,60.72,49.11
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,61.72,49.66
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,106.66,59.88
2016,10,26,9,45,827.5,86.5,0.65,14.0,515.5,156.41,89.38
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,207.54,128.25
2016,10,26,10,15,857.5,89.0,0.7,15.5,578.5,259.02,171.99
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,310.46,217.05
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.5,363.56,263.59
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,410.94,305.04
2016,10,26,11,15,881.0,96.0,1.2,17.0,659.5,455.93,344.24
2016,10,26,11,30,885.0,97.0,1.3,17.0,672.0,499.35,381.36
2016,10,26,11,45,882.5,98.5,1.45,17.5,676.0,538.2,413.77
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,574.63,443.58
2016,10,26,12,15,878.5,100.0,1.7,18.0,676.5,607.67,470.85
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,638.07,495.73
2016,10,26,12,45,875.5,98.0,1.9,18.5,662.0,663.73,515.91
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,686.45,533.66
2016,10,26,13,15,867.0,95.0,2.0,19.0,632.0,707.41,550.15
2016,10,26,13,30,860.0,94.0,2.0,19.0,613.0,721.69,561.63
2016,10,26,13,45,847.5,93.0,2.05,19.0,586.0,728.66,567.69
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,732.17,571.48
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,729.07,571.44
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,722.61,569.12
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,706.17,558.89
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,686.65,546.38
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.0,662.81,530.61
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,633.08,510.08
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,585.83,474.72
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,537.45,437.24
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,475.45,388.18
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,413.91,337.06
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,321.06,258.09
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,232.36,166.59
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,88.86,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,0.85,8.5,8.5,7.73,0.0
2016,10,27,7,0,0.0,17.0,0.9,9.0,17.0,14.99,0.0
2016,10,27,7,15,12.5,36.5,1.1,9.5,38.5,30.72,20.73
2016,10,27,7,30,25.0,56.0,1.3,10.0,60.0,46.08,35.41
2016,10,27,7,45,37.5,76.5,1.55,10.5,84.5,61.81,49.97
2016,10,27,8,0,50.0,97.0,1.8,11.0,109.0,77.22,64.0
2016,10,27,8,15,61.5,116.0,1.85,11.5,134.5,91.38,76.61
2016,10,27,8,30,73.0,135.0,1.9,12.0,160.0,105.25,88.7
2016,10,27,8,45,242.0,139.5,2.0,12.5,237.5,101.07,84.67
2016,10,27,9,0,411.0,144.0,2.1,13.0,315.0,98.72,82.26
2016,10,27,9,15,387.0,165.5,2.3,13.5,339.0,111.15,92.77
2016,10,27,9,30,363.0,187.0,2.5,14.0,363.0,152.54,111.82
2016,10,27,9,45,290.5,214.5,2.75,15.0,362.0,187.98,138.34
2016,10,27,10,0,218.0,242.0,3.0,16.0,361.0,221.08,166.99
2016,10,27,10,15,265.0,248.5,3.25,16.5,400.0,248.55,187.51
2016,10,27,10,30,312.0,255.0,3.5,17.0,439.0,285.44,216.54
2016,10,27,10,45,423.5,231.5,3.8,17.5,490.0,322.42,244.84
2016,10,27,11,0,535.0,208.0,4.1,18.0,541.0,370.61,283.23
2016,10,27,11,15,331.0,256.5,4.2,18.5,464.5,356.11,276.64
2016,10,27,11,30,127.0,305.0,4.3,19.0,388.0,322.29,252.33
2016,10,27,11,45,247.5,292.0,4.4,20.0,454.0,384.01,300.14
2016,10,27,12,0,368.0,279.0,4.5,21.0,520.0,452.71,353.1
2016,10,27,12,15,296.5,292.0,4.45,21.0,485.5,442.67,345.87
2016,10,27,12,30,225.0,305.0,4.4,21.0,451.0,421.39,329.77
2016,10,27,12,45,121.5,267.5,4.4,21.5,346.0,332.12,260.24
2016,10,27,13,0,18.0,230.0,4.4,22.0,241.0,220.05,171.18
2016,10,27,13,15,54.0,251.0,4.35,22.0,284.0,275.33,215.72
2016,10,27,13,30,90.0,272.0,4.3,22.0,327.0,326.83,256.73
2016,10,27,13,45,46.5,222.5,4.25,22.0,250.5,249.13,195.58
2016,10,27,14,0,3.0,173.0,4.2,22.0,174.0,160.77,124.89
2016,10,27,14,15,1.5,128.5,4.1,21.5,129.0,117.31,90.46
2016,10,27,14,30,0.0,84.0,4.0,21.0,84.0,74.36,55.79
2016,10,27,14,45,0.0,110.0,3.9,21.0,110.0,99.51,76.58
2016,10,27,15,0,0.0,136.0,3.8,21.0,136.0,127.25,99.42
2016,10,27,15,15,0.0,121.0,3.55,20.5,121.0,113.44,88.51
2016,10,27,15,30,0.0,106.0,3.3,20.0,106.0,99.52,77.4
2016,10,27,15,45,0.0,90.0,3.05,20.0,90.0,84.38,64.97
2016,10,27,16,0,0.0,74.0,2.8,20.0,74.0,69.05,52.21
2016,10,27,16,15,0.0,58.5,2.55,19.5,58.5,54.07,39.64
2016,10,27,16,30,0.0,43.0,2.3,19.0,43.0,38.77,26.63
2016,10,27,16,45,0.0,29.0,2.1,18.5,29.0,25.57,15.24
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,13.19,3.69
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,6.82,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,9.55,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,17.51,0.0
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,27.44,17.59
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,37.02,27.09
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.0,41.33,31.29
2016,10,28,8,0,597.0,60.0,1.8,14.0,206.0,45.66,35.25
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.0,48.57,37.86
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,51.46,40.33
2016,10,28,8,45,728.5,73.0,1.95,16.0,345.0,56.69,44.71
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,57.07,44.74
2016,10,28,9,15,788.5,78.0,1.95,17.5,430.0,58.2,45.52
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,98.45,53.75
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,148.31,82.13
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,199.43,120.53
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,250.65,163.61
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,306.51,211.73
2016,10,28,10,45,875.5,88.0,1.7,20.5,615.5,354.9,254.16
2016,10,28,11,0,883.0,89.0,1.7,21.0,636.0,402.42,295.22
2016,10,28,11,15,887.0,89.5,1.65,21.0,649.0,446.99,333.57
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,489.94,369.67
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,529.37,401.39
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,566.56,430.44
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,600.03,456.48
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,630.85,479.89
2016,10,28,12,45,885.0,90.5,1.25,22.5,653.5,655.89,498.08
2016,10,28,13,0,880.0,90.0,1.2,23.0,642.0,677.84,513.67
2016,10,28,13,15,873.5,89.0,1.1,23.0,623.0,695.11,526.19
2016,10,28,13,30,867.0,88.0,1.0,23.0,604.0,709.12,536.0
2016,10,28,13,45,856.0,87.0,0.9,23.0,577.5,721.55,544.0
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,726.19,546.69
2016,10,28,14,15,830.5,84.0,0.75,23.0,518.0,723.73,545.36
2016,10,28,14,30,816.0,82.0,0.7,23.0,485.0,717.9,541.91
2016,10,28,14,45,794.5,79.0,0.65,23.0,446.5,702.44,531.96
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,683.9,519.95
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,656.73,502.78
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,627.03,483.46
2016,10,28,15,45,675.5,64.0,0.5,22.0,275.0,589.25,457.38
2016,10,28,16,0,635.0,59.0,0.5,22.0,229.0,546.27,426.41
2016,10,28,16,15,571.5,52.5,0.55,21.0,182.0,484.85,381.43
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,424.06,333.88
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,335.62,260.68
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,247.28,160.02
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,97.77,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,9.1,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,15.81,0.0
2016,10,29,7,15,249.5,34.5,1.2,10.5,65.0,26.98,17.08
2016,10,29,7,30,360.0,49.0,1.4,11.0,103.0,39.8,29.61
2016,10,29,7,45,439.0,58.5,1.6,12.0,148.5,46.11,35.65
2016,10,29,8,0,518.0,68.0,1.8,13.0,194.0,52.29,41.31
2016,10,29,8,15,567.0,75.5,1.9,13.5,239.5,56.51,45.1
2016,10,29,8,30,616.0,83.0,2.0,14.0,285.0,60.66,48.68
2016,10,29,8,45,660.0,85.5,2.15,15.0,330.0,60.79,48.52
2016,10,29,9,0,704.0,88.0,2.3,16.0,375.0,61.1,48.48
2016,10,29,9,15,728.0,92.0,2.45,16.5,414.5,62.46,49.45
2016,10,29,9,30,752.0,96.0,2.6,17.0,454.0,99.01,56.99
2016,10,29,9,45,794.5,90.0,2.8,18.0,492.5,148.72,84.48
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,196.17,118.64
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,246.48,161.14
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,296.81,205.39
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,349.43,251.29
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,396.47,292.1
2016,10,29,11,15,876.5,91.0,3.3,22.0,640.0,441.13,331.24
2016,10,29,11,30,881.0,92.0,3.3,22.0,653.0,484.26,368.32
2016,10,29,11,45,881.5,92.5,3.3,22.5,657.5,523.27,400.68
2016,10,29,12,0,882.0,93.0,3.3,23.0,662.0,560.06,430.48
2016,10,29,12,15,881.0,93.0,3.25,23.5,659.0,593.17,456.65
2016,10,29,12,30,880.0,93.0,3.2,24.0,656.0,623.66,480.22
2016,10,29,12,45,879.0,91.0,3.15,24.5,645.5,649.43,499.87
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,672.28,517.02
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,689.46,530.79
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,703.4,542.03
2016,10,29,13,45,856.0,85.0,3.0,25.0,572.0,716.03,551.79
2016,10,29,14,0,847.0,83.0,3.0,25.0,546.0,720.95,556.18
2016,10,29,14,15,832.5,81.0,2.9,25.0,513.5,718.48,555.01
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,712.66,551.58
2016,10,29,14,45,799.0,76.0,2.75,25.0,442.5,699.09,542.9
2016,10,29,15,0,780.0,73.0,2.7,25.0,404.0,682.43,532.01
2016,10,29,15,15,751.5,69.5,2.5,24.5,361.0,655.32,513.66
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,625.69,493.08
2016,10,29,15,45,682.5,61.5,2.1,23.5,272.0,584.09,462.9
2016,10,29,16,0,642.0,57.0,1.9,23.0,226.0,546.05,434.24
2016,10,29,16,15,578.0,50.5,1.8,22.0,179.0,484.43,386.56
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,423.54,336.72
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,332.97,259.91
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,241.11,148.15
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,95.77,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,8.19,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,14.89,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,66.5,24.02,14.25
2016,10,30,7,30,450.0,41.0,1.3,13.0,106.0,32.83,23.2
2016,10,30,7,45,525.0,48.5,1.5,14.0,152.5,37.77,27.95
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,42.64,32.4
2016,10,30,8,15,647.5,61.5,1.65,15.5,245.5,45.69,35.14
2016,10,30,8,30,695.0,67.0,1.6,16.0,292.0,48.71,37.74
2016,10,30,8,45,646.5,84.5,1.6,17.0,317.5,60.13,47.57
2016,10,30,9,0,598.0,102.0,1.6,18.0,343.0,71.16,56.87
2016,10,30,9,15,702.0,91.0,1.7,19.0,401.5,61.73,48.31
2016,10,30,9,30,806.0,80.0,1.8,20.0,460.0,92.97,50.9
2016,10,30,9,45,825.0,81.5,1.95,21.0,495.0,142.82,77.72
2016,10,30,10,0,844.0,83.0,2.1,22.0,530.0,193.98,114.98
2016,10,30,10,15,568.0,167.5,2.25,22.5,475.5,245.82,168.94
2016,10,30,10,30,292.0,252.0,2.4,23.0,421.0,274.82,203.17
2016,10,30,10,45,586.5,170.5,2.55,24.0,524.0,321.76,233.12
2016,10,30,11,0,881.0,89.0,2.7,25.0,627.0,396.0,287.23
2016,10,30,11,15,885.5,89.5,2.75,25.0,640.0,440.54,325.69
2016,10,30,11,30,890.0,90.0,2.8,25.0,653.0,483.51,362.22
2016,10,30,11,45,891.0,90.5,2.85,25.5,658.0,523.04,394.61
2016,10,30,12,0,892.0,91.0,2.9,26.0,663.0,560.36,424.49
2016,10,30,12,15,710.0,153.5,2.95,26.0,608.0,552.91,420.69
2016,10,30,12,30,528.0,216.0,3.0,26.0,553.0,528.13,403.06
2016,10,30,12,45,432.0,241.5,3.05,26.0,514.0,513.5,392.9
