Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,13,0,336.0,267.0,3.1,26.0,475.0,485.44,372.28
2016,10,30,13,15,316.0,262.0,3.05,26.0,453.0,480.41,369.35
2016,10,30,13,30,296.0,257.0,3.0,26.0,431.0,473.32,364.68
2016,10,30,13,45,320.0,240.0,2.95,26.0,420.5,482.79,373.16
2016,10,30,14,0,344.0,223.0,2.9,26.0,410.0,491.13,380.77
2016,10,30,14,15,422.5,191.0,2.7,25.5,406.5,533.8,415.13
2016,10,30,14,30,501.0,159.0,2.5,25.0,403.0,563.45,439.77
2016,10,30,14,45,488.5,147.0,2.4,25.0,369.0,545.69,427.37
2016,10,30,15,0,476.0,135.0,2.3,25.0,335.0,525.69,413.42
2016,10,30,15,15,593.5,101.5,2.1,24.5,324.0,579.11,456.14
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,616.57,485.0
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,578.52,457.09
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,535.28,424.51
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,472.52,375.93
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,410.57,325.29
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,319.95,248.25
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,226.2,128.11
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,89.64,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,8.19,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,14.21,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,27.75,16.93
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,40.91,30.04
2016,10,31,7,45,360.0,66.0,2.5,15.0,137.5,50.16,38.68
2016,10,31,8,0,434.0,79.0,2.8,16.0,181.0,59.16,46.8
2016,10,31,8,15,486.0,88.0,2.85,16.5,225.5,64.87,51.89
2016,10,31,8,30,538.0,97.0,2.9,17.0,270.0,72.35,58.36
2016,10,31,8,45,579.5,103.0,2.95,17.5,313.5,74.7,60.22
2016,10,31,9,0,621.0,109.0,3.0,18.0,357.0,77.11,62.06
2016,10,31,9,15,648.0,114.0,2.9,18.5,396.0,78.66,63.12
2016,10,31,9,30,675.0,119.0,2.8,19.0,435.0,108.52,68.16
2016,10,31,9,45,698.0,122.0,2.7,19.5,469.5,153.65,92.55
2016,10,31,10,0,721.0,125.0,2.6,20.0,504.0,200.79,126.72
2016,10,31,10,15,734.5,127.5,2.5,20.0,531.0,247.34,165.25
2016,10,31,10,30,748.0,130.0,2.4,20.0,558.0,294.4,205.96
2016,10,31,10,45,754.5,133.0,2.3,20.5,578.0,340.03,245.64
2016,10,31,11,0,761.0,136.0,2.2,21.0,598.0,385.06,284.26
2016,10,31,11,15,459.5,217.0,2.1,21.0,497.5,370.82,281.22
2016,10,31,11,30,158.0,298.0,2.0,21.0,397.0,328.16,252.64
2016,10,31,11,45,286.0,278.0,1.9,21.5,459.5,387.03,297.49
2016,10,31,12,0,414.0,258.0,1.8,22.0,522.0,452.83,347.07
2016,10,31,12,15,292.5,278.5,1.7,22.0,465.0,423.93,325.66
2016,10,31,12,30,171.0,299.0,1.6,22.0,408.0,380.81,293.12
2016,10,31,12,45,253.0,282.0,1.5,22.0,439.0,432.74,333.49
2016,10,31,13,0,335.0,265.0,1.4,22.0,470.0,481.6,370.8
2016,10,31,13,15,459.0,219.5,1.4,22.0,491.5,541.54,417.15
2016,10,31,13,30,583.0,174.0,1.4,22.0,513.0,595.02,458.6
2016,10,31,13,45,629.0,158.0,1.4,22.0,509.5,630.01,485.08
2016,10,31,14,0,675.0,142.0,1.4,22.0,506.0,658.52,507.15
2016,10,31,14,15,656.0,138.0,1.45,22.0,473.5,650.3,502.67
2016,10,31,14,30,637.0,134.0,1.5,22.0,441.0,639.05,496.27
2016,10,31,14,45,527.5,139.0,1.6,22.0,379.5,563.25,442.0
2016,10,31,15,0,418.0,144.0,1.7,22.0,318.0,491.84,389.5
2016,10,31,15,15,371.0,140.0,1.75,21.5,282.0,454.65,362.93
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,404.49,325.51
2016,10,31,15,45,285.0,120.5,1.85,21.0,207.0,358.97,290.16
2016,10,31,16,0,246.0,105.0,1.9,21.0,168.0,313.63,253.77
2016,10,31,16,15,202.0,86.0,1.8,20.0,130.5,260.39,210.49
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,208.13,166.46
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,144.1,110.56
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,62.91,28.4
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,22.55,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.28,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,14.55,0.0
2016,11,1,7,15,93.0,37.0,1.05,11.5,50.0,29.34,18.05
2016,11,1,7,30,186.0,58.0,1.1,12.0,84.0,45.16,33.96
2016,11,1,7,45,263.0,74.0,1.2,12.5,126.5,57.15,45.23
2016,11,1,8,0,340.0,90.0,1.3,13.0,169.0,67.15,54.45
2016,11,1,8,15,391.5,102.0,1.3,13.5,212.0,74.81,61.32
2016,11,1,8,30,443.0,114.0,1.3,14.0,255.0,82.25,67.8
2016,11,1,8,45,492.0,120.5,1.35,14.5,298.0,85.58,70.5
2016,11,1,9,0,541.0,127.0,1.4,15.0,341.0,88.87,73.09
2016,11,1,9,15,569.0,133.0,1.45,15.5,379.0,91.64,75.18
2016,11,1,9,30,597.0,139.0,1.5,16.0,417.0,119.14,80.43
2016,11,1,9,45,298.5,135.0,1.55,16.5,274.0,123.51,85.22
2016,11,1,10,0,0.0,131.0,1.6,17.0,131.0,113.3,88.59
2016,11,1,10,15,0.0,138.5,1.65,17.0,138.5,120.05,93.96
2016,11,1,10,30,0.0,146.0,1.7,17.0,146.0,126.83,99.32
2016,11,1,10,45,0.0,151.5,1.8,17.5,151.5,131.99,103.17
2016,11,1,11,0,0.0,157.0,1.9,18.0,157.0,137.17,107.03
2016,11,1,11,15,21.5,211.0,1.95,18.0,225.0,191.85,150.5
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,248.9,195.32
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,255.91,200.44
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,262.91,205.73
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,266.74,208.9
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,270.39,211.95
2016,11,1,12,45,55.0,268.0,2.15,19.5,302.5,282.72,221.6
2016,11,1,13,0,66.0,269.0,2.2,20.0,310.0,295.72,231.78
2016,11,1,13,15,56.0,255.5,2.2,20.0,289.5,280.76,220.36
2016,11,1,13,30,46.0,242.0,2.2,20.0,269.0,264.8,208.18
2016,11,1,13,45,31.5,219.0,2.2,20.0,237.5,234.86,184.84
2016,11,1,14,0,17.0,196.0,2.2,20.0,206.0,194.09,152.67
2016,11,1,14,15,12.0,180.0,2.2,20.0,187.0,176.37,138.81
2016,11,1,14,30,7.0,164.0,2.2,20.0,168.0,158.35,124.55
2016,11,1,14,45,33.5,166.5,2.2,20.0,181.0,193.55,154.05
2016,11,1,15,0,60.0,169.0,2.2,20.0,194.0,220.57,176.78
2016,11,1,15,15,51.5,152.0,2.1,19.5,172.0,198.8,159.65
2016,11,1,15,30,43.0,135.0,2.0,19.0,150.0,176.86,142.22
2016,11,1,15,45,35.0,115.5,1.9,19.0,126.5,151.75,121.61
2016,11,1,16,0,27.0,96.0,1.8,19.0,103.0,126.36,100.39
2016,11,1,16,15,16.5,76.0,1.6,18.5,80.0,89.58,69.47
2016,11,1,16,30,6.0,56.0,1.4,18.0,57.0,62.31,46.07
2016,11,1,16,45,3.0,36.5,1.2,17.5,37.0,39.58,26.2
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,14.98,1.31
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,7.73,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,13.64,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.0,54.5,24.3,13.56
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,36.42,26.14
2016,11,2,7,45,396.0,57.5,1.8,14.0,133.5,45.89,35.0
2016,11,2,8,0,478.0,68.0,2.0,15.0,177.0,52.97,41.48
2016,11,2,8,15,530.0,76.0,2.0,15.5,221.5,57.59,45.66
2016,11,2,8,30,582.0,84.0,2.0,16.0,266.0,62.14,49.61
2016,11,2,8,45,623.0,88.5,2.0,17.0,309.5,63.73,50.74
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,65.39,51.88
2016,11,2,9,15,689.5,97.0,2.0,18.5,391.5,66.63,52.72
2016,11,2,9,30,715.0,101.0,2.0,19.0,430.0,92.7,56.2
2016,11,2,9,45,735.5,104.0,2.0,20.0,464.0,139.35,79.98
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,187.64,114.14
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,234.94,152.58
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,286.85,196.36
2016,11,2,10,45,790.5,112.5,1.6,23.0,572.5,332.66,235.29
2016,11,2,11,0,800.0,114.0,1.5,24.0,593.0,378.04,273.19
2016,11,2,11,15,805.0,115.0,1.35,24.0,605.5,420.57,308.96
2016,11,2,11,30,810.0,116.0,1.2,24.0,618.0,461.83,342.7
2016,11,2,11,45,812.5,116.0,1.05,24.5,623.0,499.5,371.99
2016,11,2,12,0,815.0,116.0,0.9,25.0,628.0,535.29,398.72
2016,11,2,12,15,813.5,115.5,0.8,25.0,625.0,566.36,422.27
2016,11,2,12,30,812.0,115.0,0.7,25.0,622.0,594.94,443.35
2016,11,2,12,45,801.0,117.0,0.6,25.5,609.5,617.59,458.73
2016,11,2,13,0,790.0,119.0,0.5,26.0,597.0,637.1,471.44
2016,11,2,13,15,782.0,117.5,0.5,26.0,578.5,651.9,482.88
2016,11,2,13,30,774.0,116.0,0.5,26.0,560.0,665.68,493.47
2016,11,2,13,45,762.0,114.0,0.55,26.0,534.5,671.46,499.28
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,674.06,502.96
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,667.9,500.05
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,658.62,495.03
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.0,641.45,485.06
2016,11,2,15,0,668.0,97.0,0.7,26.0,369.0,621.5,472.94
2016,11,2,15,15,634.5,91.5,0.65,25.5,327.5,590.08,452.16
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,556.51,429.27
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,511.31,397.49
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,464.97,363.41
2016,11,2,16,15,445.0,60.0,0.65,23.0,153.5,398.95,313.44
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,333.84,261.32
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,248.4,187.94
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,154.97,51.05
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,58.63,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,12.73,0.0
2016,11,3,7,15,259.5,27.0,1.3,13.5,55.0,22.14,11.32
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,32.39,22.46
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,38.59,28.41
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,44.66,33.97
2016,11,3,8,15,585.5,64.5,2.0,16.5,223.0,48.4,37.36
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,52.09,40.57
2016,11,3,8,45,534.0,100.0,2.0,17.5,282.0,72.76,58.57
2016,11,3,9,0,432.0,129.0,2.0,18.0,296.0,89.84,73.15
2016,11,3,9,15,588.5,109.0,2.15,19.0,362.5,75.18,60.01
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,88.77,53.27
2016,11,3,9,45,756.5,93.5,2.5,21.0,461.0,136.64,77.15
2016,11,3,10,0,768.0,98.0,2.7,22.0,493.0,185.18,111.46
2016,11,3,10,15,781.0,100.5,2.7,22.5,520.0,232.83,150.08
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,280.84,191.08
2016,11,3,10,45,802.5,104.0,2.75,23.5,567.0,326.37,230.85
2016,11,3,11,0,811.0,105.0,2.8,24.0,587.0,371.33,269.85
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.0,414.14,306.98
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,455.64,342.29
2016,11,3,11,45,824.0,107.0,2.7,24.5,618.0,493.78,373.66
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,530.04,402.79
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,561.59,428.43
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,590.67,451.71
2016,11,3,12,45,805.0,112.0,2.55,25.5,603.0,612.12,467.91
2016,11,3,13,0,785.0,118.0,2.5,26.0,589.0,629.99,481.13
2016,11,3,13,15,776.5,116.0,2.45,26.0,570.5,643.83,492.39
2016,11,3,13,30,768.0,114.0,2.4,26.0,552.0,656.53,502.64
2016,11,3,13,45,758.0,111.0,2.4,26.0,527.0,662.48,508.28
2016,11,3,14,0,748.0,108.0,2.4,26.0,502.0,665.3,511.67
2016,11,3,14,15,630.0,129.0,2.3,26.0,446.5,614.42,474.42
2016,11,3,14,30,512.0,150.0,2.2,26.0,391.0,553.6,429.71
2016,11,3,14,45,526.5,133.0,2.15,26.0,362.5,549.59,428.62
2016,11,3,15,0,541.0,116.0,2.1,26.0,334.0,542.83,425.03
2016,11,3,15,15,505.0,109.5,1.9,25.5,295.5,510.07,401.34
2016,11,3,15,30,469.0,103.0,1.7,25.0,257.0,475.95,376.17
2016,11,3,15,45,485.0,86.0,1.5,24.5,224.5,463.54,367.38
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,453.04,358.66
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,386.42,306.28
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,320.72,252.34
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,234.1,176.77
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,137.85,29.26
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,51.31,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.0,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,126.0,14.0,3.6,13.0,18.0,12.73,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,22.28,10.89
2016,11,4,7,30,396.0,40.0,3.7,13.0,91.0,32.58,22.61
2016,11,4,7,45,497.5,46.5,3.8,13.5,138.0,36.66,26.82
2016,11,4,8,0,599.0,53.0,3.9,14.0,185.0,40.82,30.8
2016,11,4,8,15,650.5,58.0,4.0,14.5,231.5,43.57,33.35
2016,11,4,8,30,702.0,63.0,4.1,15.0,278.0,50.71,39.67
2016,11,4,8,45,747.5,64.5,4.25,15.5,324.5,50.8,39.63
2016,11,4,9,0,793.0,66.0,4.4,16.0,371.0,51.07,39.71
2016,11,4,9,15,817.0,69.0,4.35,16.0,411.0,52.47,40.84
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,76.46,43.32
2016,11,4,9,45,869.0,70.0,4.3,16.5,488.0,132.15,71.08
2016,11,4,10,0,897.0,68.0,4.3,17.0,525.0,182.92,106.49
2016,11,4,10,15,908.5,69.5,4.2,17.0,553.5,234.99,150.12
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,286.96,196.46
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,337.02,241.78
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,386.22,286.05
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,432.63,327.95
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,477.35,367.6
2016,11,4,11,45,950.5,72.5,3.85,18.5,658.0,518.79,403.03
2016,11,4,12,0,954.0,72.0,3.8,19.0,664.0,558.03,435.76
2016,11,4,12,15,953.0,72.0,3.7,19.0,661.0,592.97,465.12
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,625.11,491.68
2016,11,4,12,45,951.5,70.0,3.55,19.5,647.0,652.55,513.43
2016,11,4,13,0,951.0,68.0,3.5,20.0,636.0,676.88,532.41
2016,11,4,13,15,945.0,67.5,3.4,20.0,617.0,696.08,548.05
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,711.86,560.96
2016,11,4,13,45,931.5,65.5,3.25,20.0,571.5,722.03,569.02
2016,11,4,14,0,924.0,64.0,3.2,20.0,545.0,728.69,574.59
2016,11,4,14,15,910.5,62.5,3.1,19.5,512.0,727.62,575.52
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,723.09,574.04
2016,11,4,14,45,879.0,58.5,2.95,19.0,439.5,710.75,566.01
2016,11,4,15,0,861.0,56.0,2.9,19.0,400.0,695.23,555.6
2016,11,4,15,15,833.5,53.5,2.7,18.5,356.5,670.03,538.09
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,642.35,518.24
2016,11,4,15,45,765.5,47.5,2.35,18.0,265.5,608.17,491.88
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,566.28,458.37
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,504.95,408.68
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,443.93,355.84
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,348.47,267.38
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,245.07,22.74
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,105.48,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,11.82,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.5,20.54,9.4
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,29.05,20.15
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.0,33.86,25.05
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,38.66,29.63
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,41.53,32.35
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,44.41,34.95
2016,11,5,8,45,804.5,58.0,1.85,10.0,333.5,45.96,36.19
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,47.54,37.4
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,55.38,44.25
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,77.61,45.81
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,129.93,69.55
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,183.01,106.61
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,235.61,150.15
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,287.99,196.02
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,338.32,240.42
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,387.57,283.02
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,434.13,322.44
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,478.94,359.04
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,520.19,391.57
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,559.11,421.13
2016,11,5,12,15,956.0,75.0,0.25,17.0,661.5,594.18,449.35
2016,11,5,12,30,955.0,75.0,0.3,17.0,658.0,626.46,475.04
2016,11,5,12,45,952.0,74.0,0.35,17.0,646.5,653.57,496.73
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,677.51,515.93
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.0,695.91,531.09
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,710.87,543.77
2016,11,5,13,45,925.5,70.0,0.55,17.5,570.0,719.63,550.6
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,724.85,554.77
2016,11,5,14,15,900.5,67.5,0.6,17.5,509.5,723.19,555.66
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,718.09,554.34
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,704.1,545.82
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,692.95,539.32
2016,11,5,15,15,814.5,59.0,0.55,16.5,352.5,666.83,522.18
2016,11,5,15,30,786.0,56.0,0.5,16.0,308.0,638.09,502.77
2016,11,5,15,45,742.0,52.0,0.5,16.0,261.0,595.14,471.81
2016,11,5,16,0,698.0,48.0,0.5,16.0,214.0,550.64,438.16
2016,11,5,16,15,629.0,42.0,0.55,15.0,166.0,486.37,388.79
2016,11,5,16,30,560.0,36.0,0.6,14.0,118.0,422.45,336.04
2016,11,5,16,45,437.5,27.0,0.65,13.5,76.0,324.84,246.28
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,218.88,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,93.82,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,10.01,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.5,18.64,7.32
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,27.23,18.53
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,31.22,22.72
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,35.25,26.62
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.0,37.85,29.11
2016,11,6,8,30,794.0,50.0,2.1,8.0,287.0,40.46,31.49
2016,11,6,8,45,827.0,52.5,1.95,9.0,332.5,47.09,37.37
2016,11,6,9,0,860.0,55.0,1.8,10.0,378.0,49.23,39.08
2016,11,6,9,15,881.5,57.0,1.85,11.0,419.0,50.86,40.3
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,70.54,41.03
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,123.44,63.82
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,177.14,100.7
2016,11,6,10,15,946.0,62.0,2.05,15.5,558.5,230.2,144.45
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,282.93,190.84
2016,11,6,10,45,963.0,64.0,2.0,16.5,608.0,334.25,236.99
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,384.5,281.87
2016,11,6,11,15,973.5,65.5,1.95,17.5,642.5,431.67,323.37
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,477.02,362.24
2016,11,6,11,45,978.0,66.0,1.85,18.5,660.5,518.71,397.14
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,557.98,429.09
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.0,593.59,458.22
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,626.34,484.52
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,654.31,507.09
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,679.03,526.93
2016,11,6,13,15,962.5,65.0,1.65,19.0,616.5,697.72,541.8
2016,11,6,13,30,956.0,64.0,1.6,19.0,597.0,712.9,553.95
2016,11,6,13,45,946.5,63.0,1.55,19.5,570.0,722.51,560.31
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,728.55,563.94
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,727.3,564.69
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,722.54,563.1
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,709.9,555.35
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,694.08,545.29
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,668.35,527.47
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,640.16,507.34
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,604.79,481.48
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,561.84,448.54
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.5,499.05,399.33
2016,11,6,16,30,591.0,33.0,0.9,15.0,118.0,436.68,346.75
2016,11,6,16,45,465.0,24.5,0.95,14.5,75.5,337.65,253.17
2016,11,6,17,0,339.0,16.0,1.0,14.0,33.0,229.42,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.5,98.94,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.5,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,175.0,11.0,2.1,5.0,14.0,10.01,0.0
2016,11,7,7,15,328.0,21.0,2.25,5.5,51.0,17.13,5.36
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,27.25,18.36
2016,11,7,7,45,564.0,37.5,2.55,7.0,134.0,32.11,23.38
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,36.96,28.03
2016,11,7,8,15,696.0,48.5,2.75,8.5,226.5,39.87,30.81
2016,11,7,8,30,745.0,53.0,2.8,9.0,273.0,42.79,33.46
2016,11,7,8,45,778.0,56.0,2.85,10.0,317.0,44.38,34.75
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,46.01,36.02
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,53.78,42.83
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,70.37,43.33
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.5,121.17,64.67
2016,11,7,10,0,889.0,67.0,2.9,13.0,510.0,172.81,100.26
2016,11,7,10,15,900.0,68.5,2.8,13.5,538.0,224.09,142.64
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,275.22,187.93
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,324.56,232.77
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,372.96,276.55
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,418.82,318.09
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,463.07,357.43
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.5,504.15,392.61
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,543.0,425.02
2016,11,7,12,15,939.5,73.5,2.35,16.0,642.5,577.17,453.82
2016,11,7,12,30,939.0,73.0,2.3,16.0,640.0,608.59,479.89
2016,11,7,12,45,937.0,72.5,2.3,16.5,629.0,636.27,501.92
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,660.9,521.23
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,679.3,536.34
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,694.32,548.79
2016,11,7,13,45,913.5,69.0,2.2,17.0,555.0,703.59,557.1
2016,11,7,14,0,904.0,68.0,2.2,17.0,529.0,709.41,562.23
2016,11,7,14,15,890.0,66.0,2.15,17.0,496.0,707.49,561.55
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,702.17,558.51
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,689.36,550.33
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,679.36,544.19
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,652.81,525.21
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,623.7,503.82
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,580.9,471.12
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,536.63,435.5
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,471.55,382.67
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,407.07,326.93
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,305.15,228.88
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,193.68,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,82.61,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.0,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,172.0,10.0,1.0,5.0,13.0,9.1,0.0
2016,11,8,7,15,331.0,20.0,1.1,6.0,49.5,17.8,4.65
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,26.4,17.46
2016,11,8,7,45,433.5,47.0,1.3,8.0,114.0,37.55,28.15
2016,11,8,8,0,377.0,64.0,1.4,9.0,142.0,48.35,38.2
2016,11,8,8,15,412.0,75.5,1.5,9.5,179.5,56.1,45.38
2016,11,8,8,30,447.0,87.0,1.6,10.0,217.0,63.61,52.15
2016,11,8,8,45,535.0,86.5,1.7,11.0,266.0,62.91,51.29
2016,11,8,9,0,623.0,86.0,1.8,12.0,315.0,60.97,49.28
2016,11,8,9,15,739.0,76.0,1.85,12.5,377.0,57.96,46.39
2016,11,8,9,30,855.0,66.0,1.9,13.0,439.0,69.24,44.05
2016,11,8,9,45,858.0,72.0,2.0,13.5,471.0,115.93,61.21
2016,11,8,10,0,861.0,78.0,2.1,14.0,503.0,169.2,98.12
2016,11,8,10,15,872.5,80.0,2.1,14.5,531.0,220.23,139.71
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,275.91,188.05
2016,11,8,10,45,888.0,84.5,2.15,15.5,579.0,324.42,231.77
2016,11,8,11,0,892.0,87.0,2.2,16.0,599.0,371.75,274.32
2016,11,8,11,15,674.5,156.0,2.2,16.5,548.0,388.8,295.9
2016,11,8,11,30,457.0,225.0,2.2,17.0,497.0,389.08,301.32
2016,11,8,11,45,353.0,250.5,2.2,17.5,461.5,385.42,300.71
2016,11,8,12,0,249.0,276.0,2.2,18.0,426.0,371.83,291.21
2016,11,8,12,15,308.0,263.0,2.15,18.0,448.0,409.37,321.3
2016,11,8,12,30,367.0,250.0,2.1,18.0,470.0,445.78,350.34
2016,11,8,12,45,344.5,250.0,2.05,18.5,453.5,448.52,352.46
2016,11,8,13,0,322.0,250.0,2.0,19.0,437.0,448.98,352.83
2016,11,8,13,15,324.0,241.0,1.95,19.0,424.0,453.93,357.55
2016,11,8,13,30,326.0,232.0,1.9,19.0,411.0,457.54,361.21
2016,11,8,13,45,374.0,210.0,1.9,19.5,406.5,476.96,377.12
2016,11,8,14,0,422.0,188.0,1.9,20.0,402.0,507.02,400.68
2016,11,8,14,15,285.5,192.5,1.7,19.5,333.5,413.96,329.24
2016,11,8,14,30,149.0,197.0,1.5,19.0,265.0,318.18,254.15
2016,11,8,14,45,140.5,182.0,1.3,18.5,241.5,300.27,241.26
2016,11,8,15,0,132.0,167.0,1.1,18.0,218.0,281.69,227.22
2016,11,8,15,15,126.5,148.0,1.1,17.0,192.5,259.49,210.92
2016,11,8,15,30,121.0,129.0,1.1,16.0,167.0,236.5,193.49
2016,11,8,15,45,109.0,109.5,1.15,15.5,139.5,207.72,170.3
2016,11,8,16,0,97.0,90.0,1.2,15.0,112.0,178.42,145.93
2016,11,8,16,15,80.5,70.0,1.25,14.5,85.5,144.89,117.18
2016,11,8,16,30,64.0,50.0,1.3,14.0,59.0,110.65,87.0
2016,11,8,16,45,32.0,32.0,1.4,13.5,36.5,59.86,40.53
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,12.73,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.37,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,117.0,21.0,1.85,9.5,34.0,16.48,2.41
2016,11,9,7,30,234.0,42.0,2.0,10.0,68.0,32.73,22.51
2016,11,9,7,45,317.5,56.0,2.15,10.5,109.5,43.03,32.63
2016,11,9,8,0,401.0,70.0,2.3,11.0,151.0,53.06,42.04
2016,11,9,8,15,460.0,80.0,2.5,11.5,195.0,59.74,48.24
2016,11,9,8,30,519.0,90.0,2.7,12.0,239.0,68.67,56.25
2016,11,9,8,45,577.5,93.5,2.9,12.5,283.5,69.19,56.6
2016,11,9,9,0,636.0,97.0,3.1,13.0,328.0,69.96,57.09
2016,11,9,9,15,667.0,102.0,3.35,13.5,368.0,71.89,58.57
2016,11,9,9,30,698.0,107.0,3.6,14.0,408.0,82.37,58.18
2016,11,9,9,45,477.5,158.5,3.9,14.5,372.0,145.31,99.77
2016,11,9,10,0,257.0,210.0,4.2,15.0,336.0,188.41,140.39
2016,11,9,10,15,251.5,227.0,4.35,15.0,356.0,218.27,164.88
2016,11,9,10,30,246.0,244.0,4.5,15.0,376.0,250.47,192.23
2016,11,9,10,45,150.0,244.5,4.7,15.5,326.0,241.46,189.04
2016,11,9,11,0,54.0,245.0,4.9,16.0,276.0,223.68,177.55
2016,11,9,11,15,45.5,243.5,5.0,16.0,270.0,225.14,179.17
2016,11,9,11,30,37.0,242.0,5.1,16.0,264.0,225.42,179.7
2016,11,9,11,45,134.0,259.5,5.25,16.0,340.0,290.74,232.14
2016,11,9,12,0,231.0,277.0,5.4,16.0,416.0,362.94,290.33
2016,11,9,12,15,570.0,182.5,5.4,16.0,522.0,477.27,383.21
2016,11,9,12,30,909.0,88.0,5.4,16.0,628.0,600.25,482.98
2016,11,9,12,45,913.0,84.0,5.4,16.0,618.5,627.34,506.22
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,651.62,527.31
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.5,668.88,543.49
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,682.77,556.94
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,691.3,565.13
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,696.41,570.41
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.0,693.57,569.09
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,692.75,569.44
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,678.34,559.45
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,660.82,546.96
2016,11,9,15,15,777.5,61.5,4.95,14.5,330.5,632.7,526.31
2016,11,9,15,30,746.0,58.0,4.8,14.0,287.0,602.07,503.07
2016,11,9,15,45,695.5,53.5,4.7,13.5,240.5,555.3,465.74
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,507.19,425.38
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,439.76,366.67
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,380.85,311.6
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,278.21,205.29
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,136.49,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,7.28,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
