Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,11.88,0.0
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,26.6,17.6
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,31.94,23.32
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,37.27,28.49
2016,11,10,8,15,688.5,48.5,2.5,6.5,216.5,40.16,31.3
2016,11,10,8,30,741.0,53.0,2.7,7.0,263.0,43.08,34.0
2016,11,10,8,45,778.5,56.0,2.9,8.0,308.0,44.69,35.33
2016,11,10,9,0,816.0,59.0,3.1,9.0,353.0,46.34,36.63
2016,11,10,9,15,839.5,61.0,3.1,9.5,393.0,47.15,37.21
2016,11,10,9,30,863.0,63.0,3.1,10.0,433.0,62.08,50.48
2016,11,10,9,45,885.5,62.5,3.1,11.0,468.0,111.85,59.01
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,162.96,92.15
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.0,214.74,134.33
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,266.31,179.94
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.0,315.61,224.95
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,363.98,269.05
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,410.21,310.63
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,454.75,349.69
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,495.57,384.79
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,534.13,417.03
2016,11,10,12,15,960.0,64.5,2.05,16.0,634.0,568.95,446.05
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,601.02,472.13
2016,11,10,12,45,957.5,63.0,1.75,16.5,620.5,628.24,492.96
2016,11,10,13,0,955.0,62.0,1.6,17.0,610.0,652.3,510.79
2016,11,10,13,15,949.5,61.5,1.5,17.0,591.0,671.8,526.07
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,687.92,538.6
2016,11,10,13,45,935.5,59.5,1.3,17.0,546.0,697.49,546.2
2016,11,10,14,0,927.0,58.0,1.2,17.0,520.0,703.54,550.42
2016,11,10,14,15,913.5,56.5,1.1,17.0,487.5,702.69,549.72
2016,11,10,14,30,900.0,55.0,1.0,17.0,455.0,698.39,546.66
2016,11,10,14,45,880.5,53.0,0.95,17.0,416.0,685.98,538.39
2016,11,10,15,0,861.0,51.0,0.9,17.0,377.0,670.45,527.85
2016,11,10,15,15,832.5,48.5,0.8,16.5,334.0,645.18,510.38
2016,11,10,15,30,804.0,46.0,0.7,16.0,291.0,617.5,490.62
2016,11,10,15,45,761.0,42.5,0.65,16.0,244.5,576.71,459.89
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,540.23,430.53
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,477.23,381.68
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,415.08,328.83
2016,11,10,16,45,442.5,21.0,1.05,13.0,65.0,313.75,222.77
2016,11,10,17,0,309.0,13.0,1.2,12.0,25.0,183.78,0.0
2016,11,10,17,15,154.5,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,12.04,0.0
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,24.81,15.82
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.5,29.32,20.79
2016,11,11,8,0,680.0,40.0,1.6,8.0,173.0,33.87,25.16
2016,11,11,8,15,729.0,44.0,1.7,9.0,219.5,36.49,27.65
2016,11,11,8,30,778.0,48.0,1.8,10.0,266.0,39.14,30.03
2016,11,11,8,45,809.0,51.0,1.95,11.0,310.0,45.8,35.92
2016,11,11,9,0,840.0,54.0,2.1,12.0,354.0,48.33,37.99
2016,11,11,9,15,860.0,56.5,2.25,12.5,393.0,50.34,39.63
2016,11,11,9,30,880.0,59.0,2.4,13.0,432.0,56.81,45.21
2016,11,11,9,45,895.0,60.0,2.55,14.0,465.5,107.88,55.51
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,159.59,88.4
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.5,210.45,129.15
2016,11,11,10,30,925.0,63.0,2.6,16.0,552.0,260.77,173.19
2016,11,11,10,45,928.0,64.5,2.6,16.5,571.0,309.56,217.42
2016,11,11,11,0,931.0,66.0,2.6,17.0,590.0,356.99,260.46
2016,11,11,11,15,933.0,66.5,2.55,17.5,601.5,401.61,300.5
2016,11,11,11,30,935.0,67.0,2.5,18.0,613.0,444.37,338.04
2016,11,11,11,45,932.5,68.5,2.5,18.5,616.5,484.05,372.26
2016,11,11,12,0,930.0,70.0,2.5,19.0,620.0,521.23,403.57
2016,11,11,12,15,928.0,70.0,2.45,19.0,616.5,554.57,431.76
2016,11,11,12,30,926.0,70.0,2.4,19.0,613.0,585.14,457.2
2016,11,11,12,45,602.5,161.0,2.4,19.5,512.0,520.06,407.67
2016,11,11,13,0,279.0,252.0,2.4,20.0,411.0,421.41,330.77
2016,11,11,13,15,327.0,234.0,2.35,20.0,415.0,445.22,350.96
2016,11,11,13,30,375.0,216.0,2.3,20.0,419.0,469.15,370.67
2016,11,11,13,45,479.5,178.5,2.3,20.0,424.5,520.69,412.14
2016,11,11,14,0,584.0,141.0,2.3,20.0,430.0,567.23,449.59
2016,11,11,14,15,702.5,106.0,2.3,20.0,431.5,619.93,491.59
2016,11,11,14,30,821.0,71.0,2.3,20.0,433.0,665.64,527.93
2016,11,11,14,45,791.5,70.0,2.3,20.0,394.0,648.08,515.68
2016,11,11,15,0,762.0,69.0,2.3,20.0,355.0,627.53,501.51
2016,11,11,15,15,729.5,65.5,2.1,19.0,313.5,599.22,482.0
2016,11,11,15,30,697.0,62.0,1.9,18.0,272.0,568.51,459.71
2016,11,11,15,45,638.0,58.0,1.7,17.5,226.0,522.5,423.45
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,471.7,382.07
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,403.53,326.81
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,336.87,268.88
2016,11,11,16,45,211.0,28.5,1.8,14.5,55.5,191.4,132.11
2016,11,11,17,0,0.0,19.0,1.9,14.0,19.0,17.28,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,223.5,14.5,2.9,3.5,37.0,11.57,0.0
2016,11,12,7,30,447.0,29.0,3.2,4.0,74.0,25.86,16.56
2016,11,12,7,45,543.0,36.0,3.5,4.5,120.0,31.23,22.6
2016,11,12,8,0,639.0,43.0,3.8,5.0,166.0,36.59,27.91
2016,11,12,8,15,694.5,48.0,3.85,5.5,213.0,39.96,31.2
2016,11,12,8,30,750.0,53.0,3.9,6.0,260.0,43.34,34.35
2016,11,12,8,45,788.5,56.0,4.0,6.5,305.5,44.95,35.77
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,46.61,37.18
2016,11,12,9,15,851.5,61.5,3.95,7.0,392.0,47.81,38.21
2016,11,12,9,30,876.0,64.0,3.8,7.0,433.0,57.75,47.16
2016,11,12,9,45,899.0,64.0,3.65,7.5,469.0,108.43,58.25
2016,11,12,10,0,922.0,64.0,3.5,8.0,505.0,160.52,91.41
2016,11,12,10,15,934.0,65.0,3.35,8.5,533.5,212.77,133.86
2016,11,12,10,30,946.0,66.0,3.2,9.0,562.0,264.9,180.31
2016,11,12,10,45,954.0,67.0,3.1,9.5,583.5,315.63,227.2
2016,11,12,11,0,962.0,68.0,3.0,10.0,605.0,365.4,273.27
2016,11,12,11,15,967.0,68.5,2.9,10.0,619.0,412.49,317.04
2016,11,12,11,30,972.0,69.0,2.8,10.0,633.0,457.9,358.5
2016,11,12,11,45,974.0,69.5,2.75,10.5,638.5,500.13,395.82
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,540.06,430.23
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,575.77,461.22
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,608.67,489.33
2016,11,12,12,45,973.0,69.0,2.55,11.5,628.0,636.76,512.24
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,661.68,532.21
2016,11,12,13,15,965.0,67.5,2.45,12.0,598.5,681.42,548.85
2016,11,12,13,30,959.0,67.0,2.4,12.0,580.0,697.72,562.66
2016,11,12,13,45,949.5,65.5,2.4,12.0,553.5,707.12,571.46
2016,11,12,14,0,940.0,64.0,2.4,12.0,527.0,712.94,577.35
2016,11,12,14,15,926.5,62.5,2.35,12.0,493.5,712.51,577.77
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,708.61,575.7
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,696.0,567.1
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,680.2,556.03
2016,11,12,15,15,844.5,53.5,2.0,11.5,338.0,654.66,537.32
2016,11,12,15,30,815.0,51.0,1.8,11.0,294.0,632.24,520.36
2016,11,12,15,45,770.5,47.0,1.6,10.5,246.5,589.9,486.79
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,545.98,449.91
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,479.4,394.15
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,413.52,334.51
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,301.87,208.91
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,167.23,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,38.0,11.22,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,76.0,23.07,14.21
2016,11,13,7,45,600.5,32.5,1.55,2.0,122.0,28.14,20.03
2016,11,13,8,0,690.0,39.0,1.7,3.0,168.0,33.19,25.02
2016,11,13,8,15,740.5,43.0,1.6,3.5,215.0,35.84,27.68
2016,11,13,8,30,791.0,47.0,1.5,4.0,262.0,38.53,30.23
2016,11,13,8,45,823.5,50.0,1.45,5.0,307.0,45.1,36.19
2016,11,13,9,0,856.0,53.0,1.4,6.0,352.0,47.67,38.36
2016,11,13,9,15,876.5,55.0,1.3,7.0,391.5,49.35,39.67
2016,11,13,9,30,897.0,57.0,1.2,8.0,431.0,50.98,40.89
2016,11,13,9,45,911.5,59.0,1.1,9.5,465.5,102.66,53.39
2016,11,13,10,0,926.0,61.0,1.0,11.0,500.0,155.75,86.11
2016,11,13,10,15,934.5,62.0,0.95,11.5,527.0,207.46,126.93
2016,11,13,10,30,943.0,63.0,0.9,12.0,554.0,258.71,171.37
2016,11,13,10,45,947.5,64.5,0.9,13.0,573.5,308.66,215.88
2016,11,13,11,0,952.0,66.0,0.9,14.0,593.0,357.37,259.1
2016,11,13,11,15,954.0,66.5,0.9,14.0,605.5,402.83,300.0
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,446.41,338.49
2016,11,13,11,45,954.5,68.0,0.95,14.5,622.0,486.85,373.22
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,524.81,405.07
2016,11,13,12,15,656.5,155.5,1.0,15.0,538.5,491.66,383.15
2016,11,13,12,30,360.0,242.0,1.0,15.0,451.0,427.78,336.01
2016,11,13,12,45,492.0,198.0,1.0,15.0,478.0,483.89,381.29
2016,11,13,13,0,624.0,154.0,1.0,15.0,505.0,542.07,426.99
2016,11,13,13,15,771.0,111.5,1.05,15.0,531.0,608.72,479.1
2016,11,13,13,30,918.0,69.0,1.1,15.0,557.0,670.39,527.27
2016,11,13,13,45,906.5,68.0,1.15,15.5,531.0,678.49,533.72
2016,11,13,14,0,895.0,67.0,1.2,16.0,505.0,683.13,538.12
2016,11,13,14,15,879.5,65.5,1.2,15.5,472.0,681.09,538.87
2016,11,13,14,30,864.0,64.0,1.2,15.0,439.0,675.73,537.07
2016,11,13,14,45,841.0,61.5,1.25,15.0,400.5,660.82,527.76
2016,11,13,15,0,818.0,59.0,1.3,15.0,362.0,648.48,520.23
2016,11,13,15,15,786.0,56.0,1.2,14.5,319.0,621.11,500.8
2016,11,13,15,30,754.0,53.0,1.1,14.0,276.0,591.28,478.86
2016,11,13,15,45,702.0,49.0,1.0,13.5,230.0,544.9,442.85
2016,11,13,16,0,650.0,45.0,0.9,13.0,184.0,497.28,404.18
2016,11,13,16,15,571.5,38.5,0.95,12.0,138.5,429.5,349.08
2016,11,13,16,30,493.0,32.0,1.0,11.0,93.0,362.63,290.15
2016,11,13,16,45,246.5,25.0,1.05,10.0,55.5,204.85,135.47
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,16.37,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,11.23,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,22.87,13.53
2016,11,14,7,45,463.5,36.5,0.95,6.0,105.0,29.09,20.5
2016,11,14,8,0,554.0,45.0,1.0,7.0,147.0,35.18,26.4
2016,11,14,8,15,610.5,50.5,1.0,7.5,191.0,38.55,29.69
2016,11,14,8,30,667.0,56.0,1.0,8.0,235.0,45.79,36.36
2016,11,14,8,45,333.5,72.0,1.0,8.5,161.5,51.81,41.79
2016,11,14,9,0,0.0,88.0,1.0,9.0,88.0,75.91,63.42
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,85.41,71.63
2016,11,14,9,30,0.0,111.0,0.7,10.0,111.0,94.82,79.65
2016,11,14,9,45,58.5,159.5,0.55,11.0,187.0,130.25,103.41
2016,11,14,10,0,117.0,208.0,0.4,12.0,263.0,170.88,132.66
2016,11,14,10,15,64.5,196.0,0.35,12.5,227.0,169.05,132.55
2016,11,14,10,30,12.0,184.0,0.3,13.0,191.0,158.82,126.1
2016,11,14,10,45,6.0,154.0,0.25,14.0,157.5,134.95,106.41
2016,11,14,11,0,0.0,124.0,0.2,15.0,124.0,108.84,84.95
2016,11,14,11,15,41.0,190.5,0.25,15.0,214.0,179.12,140.97
2016,11,14,11,30,82.0,257.0,0.3,15.0,304.0,254.44,199.52
2016,11,14,11,45,46.5,229.0,0.4,15.5,255.5,221.82,174.09
2016,11,14,12,0,11.0,201.0,0.5,16.0,207.0,182.66,143.52
2016,11,14,12,15,126.5,231.5,0.5,16.0,304.5,277.53,218.74
2016,11,14,12,30,242.0,262.0,0.5,16.0,402.0,375.89,294.27
2016,11,14,12,45,139.0,244.5,0.55,16.5,325.0,312.3,244.96
2016,11,14,13,0,36.0,227.0,0.6,17.0,248.0,234.4,184.12
2016,11,14,13,15,24.5,208.0,0.6,17.0,222.5,204.92,161.53
2016,11,14,13,30,13.0,189.0,0.6,17.0,197.0,181.25,142.95
2016,11,14,13,45,11.5,180.5,0.6,17.0,187.0,173.64,137.21
2016,11,14,14,0,10.0,172.0,0.6,17.0,177.0,165.95,131.3
2016,11,14,14,15,88.0,179.5,0.55,17.0,218.0,238.35,191.17
2016,11,14,14,30,166.0,187.0,0.5,17.0,259.0,316.02,253.32
2016,11,14,14,45,451.5,129.5,0.45,17.0,301.0,473.65,378.15
2016,11,14,15,0,737.0,72.0,0.4,17.0,343.0,606.28,478.05
2016,11,14,15,15,702.5,68.0,0.3,16.5,301.5,580.35,457.4
2016,11,14,15,30,668.0,64.0,0.2,16.0,260.0,549.07,434.34
2016,11,14,15,45,624.0,57.5,0.1,16.0,216.5,506.63,401.38
2016,11,14,16,0,580.0,51.0,0.0,16.0,173.0,463.13,366.48
2016,11,14,16,15,499.5,43.0,0.15,15.0,129.5,394.6,312.8
2016,11,14,16,30,419.0,35.0,0.3,14.0,86.0,327.84,256.28
2016,11,14,16,45,284.0,23.5,0.45,13.5,51.0,222.94,139.75
2016,11,14,17,0,149.0,12.0,0.6,13.0,16.0,92.24,0.0
2016,11,14,17,15,74.5,6.0,0.65,12.5,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,100.5,17.5,1.2,4.5,26.5,13.84,0.0
2016,11,15,7,30,201.0,35.0,1.3,5.0,53.0,27.44,16.97
2016,11,15,7,45,295.0,50.0,1.4,5.5,94.5,38.71,29.06
2016,11,15,8,0,389.0,65.0,1.5,6.0,136.0,49.69,39.61
2016,11,15,8,15,451.0,76.0,1.45,6.5,179.5,57.26,46.82
2016,11,15,8,30,513.0,87.0,1.4,7.0,223.0,64.64,53.65
2016,11,15,8,45,568.5,92.5,1.4,7.5,267.0,69.84,58.31
2016,11,15,9,0,624.0,98.0,1.4,8.0,311.0,72.19,60.28
2016,11,15,9,15,654.5,103.5,1.45,8.5,350.0,74.48,62.13
2016,11,15,9,30,685.0,109.0,1.5,9.0,389.0,76.82,63.98
2016,11,15,9,45,732.0,105.5,1.55,10.0,427.0,111.58,68.34
2016,11,15,10,0,779.0,102.0,1.6,11.0,465.0,155.97,93.37
2016,11,15,10,15,793.5,104.5,1.65,12.0,493.0,203.92,130.25
2016,11,15,10,30,808.0,107.0,1.7,13.0,521.0,252.36,171.25
2016,11,15,10,45,827.0,105.5,1.75,14.0,543.5,302.74,215.0
2016,11,15,11,0,846.0,104.0,1.8,15.0,566.0,348.95,255.53
2016,11,15,11,15,851.5,105.0,1.8,15.0,579.5,392.75,294.93
2016,11,15,11,30,857.0,106.0,1.8,15.0,593.0,435.25,332.58
2016,11,15,11,45,865.5,104.0,1.85,15.5,599.5,474.75,366.58
2016,11,15,12,0,874.0,102.0,1.9,16.0,606.0,512.67,398.54
2016,11,15,12,15,873.0,101.5,1.9,16.0,603.0,545.45,426.46
2016,11,15,12,30,872.0,101.0,1.9,16.0,600.0,575.68,451.86
2016,11,15,12,45,825.0,116.0,1.95,16.5,581.0,592.59,465.87
2016,11,15,13,0,778.0,131.0,2.0,17.0,562.0,605.92,476.71
2016,11,15,13,15,769.0,129.0,1.95,17.0,543.5,620.25,488.85
2016,11,15,13,30,760.0,127.0,1.9,17.0,525.0,631.5,498.47
2016,11,15,13,45,758.0,120.5,1.9,17.0,501.5,639.47,506.01
2016,11,15,14,0,756.0,114.0,1.9,17.0,478.0,644.42,511.25
2016,11,15,14,15,736.5,110.0,1.8,16.5,446.0,637.32,507.7
2016,11,15,14,30,717.0,106.0,1.7,16.0,414.0,627.06,501.72
2016,11,15,14,45,700.0,99.0,1.65,16.0,377.5,612.16,491.58
2016,11,15,15,0,683.0,92.0,1.6,16.0,341.0,594.41,479.02
2016,11,15,15,15,645.0,86.0,1.35,15.5,298.5,560.99,453.61
2016,11,15,15,30,607.0,80.0,1.1,15.0,256.0,525.4,425.79
2016,11,15,15,45,560.5,71.0,0.9,14.5,212.5,479.2,389.05
2016,11,15,16,0,514.0,62.0,0.7,14.0,169.0,431.92,349.93
2016,11,15,16,15,430.0,51.5,0.75,13.5,125.5,359.38,290.36
2016,11,15,16,30,346.0,41.0,0.8,13.0,82.0,288.43,228.09
2016,11,15,16,45,220.0,26.0,0.9,12.5,48.0,186.64,112.86
2016,11,15,17,0,94.0,11.0,1.0,12.0,14.0,61.08,0.0
2016,11,15,17,15,47.0,5.5,1.0,11.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,15.46,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,26.73,15.94
2016,11,16,7,45,311.0,48.0,1.6,6.0,93.0,37.24,27.61
2016,11,16,8,0,401.0,62.0,1.8,7.0,133.0,47.5,37.42
2016,11,16,8,15,463.0,72.0,1.65,7.5,176.0,57.0,46.38
2016,11,16,8,30,525.0,82.0,1.5,8.0,219.0,63.44,52.34
2016,11,16,8,45,571.0,88.5,1.4,9.0,261.5,66.65,55.1
2016,11,16,9,0,617.0,95.0,1.3,10.0,304.0,69.9,57.77
2016,11,16,9,15,647.5,100.5,1.35,11.0,342.5,72.26,59.56
2016,11,16,9,30,678.0,106.0,1.4,12.0,381.0,74.67,61.34
2016,11,16,9,45,701.5,109.5,1.5,13.0,414.5,110.91,68.77
2016,11,16,10,0,725.0,113.0,1.6,14.0,448.0,156.56,95.38
2016,11,16,10,15,740.5,115.5,1.7,14.5,475.5,201.96,129.74
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,248.06,168.44
2016,11,16,10,45,773.0,117.5,1.9,16.0,525.0,292.5,206.96
2016,11,16,11,0,790.0,117.0,2.0,17.0,547.0,337.2,245.93
2016,11,16,11,15,796.5,118.5,2.0,17.0,560.0,380.03,284.1
2016,11,16,11,30,803.0,120.0,2.0,17.0,573.0,421.77,320.78
2016,11,16,11,45,814.5,117.0,2.05,17.5,580.0,462.02,354.99
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,498.68,385.73
2016,11,16,12,15,825.0,113.5,2.15,18.0,584.5,529.98,412.57
2016,11,16,12,30,824.0,113.0,2.2,18.0,582.0,558.86,437.06
2016,11,16,12,45,845.5,102.5,2.25,18.5,576.0,587.91,460.6
2016,11,16,13,0,867.0,92.0,2.3,19.0,570.0,614.96,482.3
2016,11,16,13,15,859.0,90.5,2.25,19.0,551.5,631.29,495.99
2016,11,16,13,30,851.0,89.0,2.2,19.0,533.0,644.36,507.11
2016,11,16,13,45,842.5,86.0,2.2,19.0,508.0,652.21,514.54
2016,11,16,14,0,834.0,83.0,2.2,19.0,483.0,656.75,519.45
2016,11,16,14,15,816.5,81.0,2.1,18.5,451.0,653.14,518.63
2016,11,16,14,30,799.0,79.0,2.0,18.0,419.0,646.24,515.26
2016,11,16,14,45,779.0,75.0,1.95,18.0,382.0,632.22,505.78
2016,11,16,15,0,759.0,71.0,1.9,18.0,345.0,615.18,493.77
2016,11,16,15,15,724.5,67.0,1.65,17.5,303.0,585.61,471.55
2016,11,16,15,30,690.0,63.0,1.4,17.0,261.0,558.21,450.05
2016,11,16,15,45,643.0,56.5,1.15,16.5,217.0,513.91,414.61
2016,11,16,16,0,596.0,50.0,0.9,16.0,173.0,468.57,376.78
2016,11,16,16,15,514.0,42.5,0.95,15.0,129.0,400.0,321.08
2016,11,16,16,30,432.0,35.0,1.0,14.0,85.0,333.07,261.69
2016,11,16,16,45,290.0,23.5,1.1,13.0,50.0,222.67,128.75
2016,11,16,17,0,148.0,12.0,1.2,12.0,15.0,90.98,0.0
2016,11,16,17,15,74.0,6.0,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,11.37,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,20.47,10.42
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,26.82,18.18
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,36.08,26.97
2016,11,17,8,15,637.0,47.5,1.8,8.5,187.0,39.86,30.67
2016,11,17,8,30,696.0,53.0,1.7,9.0,232.0,43.65,34.21
2016,11,17,8,45,732.5,57.0,1.6,10.0,275.0,46.02,36.27
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,48.4,38.26
2016,11,17,9,15,795.0,64.0,1.4,12.0,357.0,49.92,39.4
2016,11,17,9,30,821.0,67.0,1.3,13.0,396.0,51.47,40.54
2016,11,17,9,45,844.0,67.5,1.2,14.0,431.0,88.39,46.71
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,143.75,78.87
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,193.29,115.84
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,242.8,157.24
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,290.67,198.69
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,337.68,239.31
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,382.01,278.26
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,424.77,315.07
2016,11,17,11,45,919.0,74.0,0.55,18.5,593.5,464.66,348.07
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,502.48,378.4
2016,11,17,12,15,921.0,74.0,0.5,19.0,596.5,536.07,405.9
2016,11,17,12,30,920.0,74.0,0.5,19.0,594.0,567.02,430.83
2016,11,17,12,45,912.5,74.5,0.55,19.0,582.5,592.1,451.58
2016,11,17,13,0,905.0,75.0,0.6,19.0,571.0,614.01,469.74
2016,11,17,13,15,898.0,74.0,0.6,19.0,553.0,631.41,483.91
2016,11,17,13,30,891.0,73.0,0.6,19.0,535.0,645.55,495.57
2016,11,17,13,45,883.0,70.5,0.6,19.5,510.0,654.11,502.26
2016,11,17,14,0,875.0,68.0,0.6,20.0,485.0,659.33,506.51
2016,11,17,14,15,859.5,66.5,0.55,20.0,453.0,657.47,505.94
2016,11,17,14,30,844.0,65.0,0.5,20.0,421.0,657.41,506.4
2016,11,17,14,45,824.0,61.5,0.5,20.0,383.5,643.96,498.06
2016,11,17,15,0,804.0,58.0,0.5,20.0,346.0,627.42,487.35
2016,11,17,15,15,771.5,55.0,0.5,19.5,304.0,600.35,469.39
2016,11,17,15,30,739.0,52.0,0.5,19.0,262.0,570.87,448.86
2016,11,17,15,45,693.0,47.0,0.5,18.5,218.0,528.11,417.24
2016,11,17,16,0,647.0,42.0,0.5,18.0,174.0,484.05,382.8
2016,11,17,16,15,567.0,36.0,0.65,17.0,129.5,417.16,330.17
2016,11,17,16,30,487.0,30.0,0.8,16.0,85.0,351.21,272.31
2016,11,17,16,45,341.0,20.0,0.95,15.0,49.5,239.73,130.18
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,114.13,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,171.5,12.5,1.1,7.0,26.5,11.37,0.0
2016,11,18,7,30,343.0,25.0,1.1,8.0,53.0,20.53,9.86
2016,11,18,7,45,439.5,34.5,1.1,9.0,94.0,27.73,18.77
2016,11,18,8,0,536.0,44.0,1.1,10.0,135.0,34.76,25.55
2016,11,18,8,15,597.0,50.5,1.1,10.5,179.5,38.97,29.61
2016,11,18,8,30,658.0,57.0,1.1,11.0,224.0,43.13,33.47
2016,11,18,8,45,696.0,61.5,1.1,12.0,266.5,49.83,39.41
2016,11,18,9,0,734.0,66.0,1.1,13.0,309.0,52.5,41.61
2016,11,18,9,15,762.0,69.5,1.0,14.0,348.5,54.28,42.97
2016,11,18,9,30,790.0,73.0,0.9,15.0,388.0,56.1,44.31
2016,11,18,9,45,809.0,75.5,0.85,16.0,422.0,90.57,50.18
2016,11,18,10,0,828.0,78.0,0.8,17.0,456.0,139.45,76.63
2016,11,18,10,15,841.5,80.0,0.85,17.5,483.5,188.22,112.39
2016,11,18,10,30,855.0,82.0,0.9,18.0,511.0,237.28,152.9
2016,11,18,10,45,866.0,82.5,1.0,19.0,532.0,284.51,193.58
2016,11,18,11,0,877.0,83.0,1.1,20.0,553.0,331.27,234.16
2016,11,18,11,15,882.5,84.0,1.05,20.5,566.5,375.93,272.8
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,421.05,310.75
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,460.23,342.8
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,497.49,372.39
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,529.96,398.78
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,559.83,422.59
2016,11,18,12,45,893.0,82.0,0.9,23.5,577.0,585.94,442.7
2016,11,18,13,0,891.0,81.0,0.9,24.0,567.0,609.17,460.3
2016,11,18,13,15,884.0,80.0,0.9,24.0,549.0,626.43,474.25
2016,11,18,13,30,877.0,79.0,0.9,24.0,531.0,643.97,488.12
2016,11,18,13,45,868.0,76.5,0.95,24.0,506.0,652.36,496.04
2016,11,18,14,0,859.0,74.0,1.0,24.0,481.0,657.38,501.57
2016,11,18,14,15,842.5,72.0,1.0,24.0,449.0,654.72,501.08
2016,11,18,14,30,826.0,70.0,1.0,24.0,417.0,648.73,498.16
2016,11,18,14,45,804.0,67.0,1.0,24.0,379.5,634.7,489.37
2016,11,18,15,0,782.0,64.0,1.0,24.0,342.0,617.64,478.14
2016,11,18,15,15,748.0,60.5,0.95,23.0,300.0,589.21,459.53
2016,11,18,15,30,714.0,57.0,0.9,22.0,258.0,558.37,438.26
2016,11,18,15,45,662.5,52.0,0.9,21.0,213.5,512.42,404.82
2016,11,18,16,0,611.0,47.0,0.9,20.0,169.0,465.16,368.38
2016,11,18,16,15,527.5,39.5,1.0,19.0,125.5,401.64,317.2
2016,11,18,16,30,444.0,32.0,1.1,18.0,82.0,334.45,257.63
2016,11,18,16,45,294.0,21.0,1.2,17.0,47.0,219.03,110.54
2016,11,18,17,0,144.0,10.0,1.3,16.0,12.0,86.34,0.0
2016,11,18,17,15,72.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,11.37,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,20.63,9.35
2016,11,19,7,45,426.5,34.5,2.25,8.0,90.5,27.83,18.83
2016,11,19,8,0,524.0,44.0,2.6,9.0,131.0,34.86,25.67
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.0,39.04,29.74
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,43.19,33.61
2016,11,19,8,45,664.0,65.0,2.6,11.0,258.5,48.25,38.12
2016,11,19,9,0,684.0,73.0,2.6,12.0,298.0,53.16,42.36
2016,11,19,9,15,711.0,77.0,2.9,13.0,335.5,54.92,43.7
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,56.72,45.03
2016,11,19,9,45,554.5,127.0,3.5,15.0,357.0,110.93,74.82
2016,11,19,10,0,371.0,173.0,3.8,16.0,341.0,164.13,116.57
2016,11,19,10,15,586.5,132.5,4.2,16.5,416.0,186.32,123.39
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,232.69,153.55
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.0,278.4,194.58
2016,11,19,11,0,807.0,100.0,5.4,18.0,529.0,323.08,235.36
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.0,366.06,274.79
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,408.13,313.1
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,447.65,348.89
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,486.09,383.33
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,520.97,414.97
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,553.7,444.49
2016,11,19,12,45,447.0,156.5,6.2,17.0,406.5,408.66,331.04
2016,11,19,13,0,32.0,217.0,6.3,17.0,235.0,221.83,177.74
2016,11,19,13,15,26.5,206.0,6.25,16.5,220.5,204.02,163.97
2016,11,19,13,30,21.0,195.0,6.2,16.0,206.0,192.12,154.71
2016,11,19,13,45,469.5,130.5,6.2,16.0,352.0,450.18,372.31
2016,11,19,14,0,918.0,66.0,6.2,16.0,498.0,679.39,559.29
2016,11,19,14,15,905.0,64.5,6.15,15.5,466.5,679.71,561.22
2016,11,19,14,30,892.0,63.0,6.1,15.0,435.0,676.67,561.2
2016,11,19,14,45,879.0,59.0,6.1,14.5,398.0,667.29,556.17
2016,11,19,15,0,866.0,55.0,6.1,14.0,361.0,654.7,548.13
2016,11,19,15,15,836.0,52.0,6.0,13.5,318.0,629.23,529.02
2016,11,19,15,30,806.0,49.0,5.9,13.0,275.0,606.55,510.92
2016,11,19,15,45,756.0,45.5,5.8,12.5,228.5,562.7,474.44
2016,11,19,16,0,706.0,42.0,5.7,12.0,182.0,517.36,434.74
2016,11,19,16,15,623.5,36.0,5.45,11.0,135.5,448.33,373.57
2016,11,19,16,30,541.0,30.0,5.2,10.0,89.0,379.97,306.57
2016,11,19,16,45,270.5,15.0,4.95,9.5,44.5,192.29,93.88
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
