Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,10.91,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,21.33,11.84
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,26.97,18.89
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,32.57,24.53
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,35.71,27.65
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,38.87,30.63
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,40.67,32.31
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,42.52,33.96
2016,12,21,9,45,835.0,55.0,0.85,5.0,345.5,49.03,39.78
2016,12,21,10,0,860.0,57.0,0.8,6.0,381.0,58.6,48.31
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.5,106.67,56.71
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,155.22,88.45
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,202.82,126.81
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,249.98,168.12
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.5,295.47,209.59
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,339.77,250.11
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.0,381.01,287.95
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,420.37,323.56
2016,12,21,12,15,931.5,65.0,1.05,10.0,536.0,456.16,356.5
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,489.56,386.96
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,518.27,412.52
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,544.09,435.28
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,564.8,453.67
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,582.36,469.31
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.0,594.44,479.92
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,603.22,487.79
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.0,605.49,490.98
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,604.49,491.41
2016,12,21,14,45,838.0,57.0,1.2,11.0,359.5,594.53,484.2
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,586.21,477.77
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.5,564.01,462.42
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,539.21,444.21
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.5,499.13,412.0
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,457.43,376.82
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.5,394.27,322.88
2016,12,21,16,30,485.0,29.0,1.0,7.0,80.0,331.7,263.26
2016,12,21,16,45,242.5,14.5,1.1,6.5,40.0,169.04,81.6
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,12.28,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,22.24,12.26
2016,12,22,8,15,454.0,35.0,2.15,2.5,96.0,28.14,19.71
2016,12,22,8,30,551.0,43.0,2.2,3.0,136.0,33.96,25.55
2016,12,22,8,45,614.0,48.5,2.3,4.0,178.0,37.48,29.0
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,44.81,35.8
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,46.8,37.56
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,48.85,39.29
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.0,48.88,39.12
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,55.4,44.81
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,102.61,54.29
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,150.64,85.58
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,202.16,127.03
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,248.51,167.56
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,293.05,208.48
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,336.49,248.72
2016,12,22,11,45,899.5,71.5,3.55,13.5,519.5,376.65,286.06
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,414.95,321.23
2016,12,22,12,15,902.0,72.5,3.7,14.0,529.0,450.21,353.69
2016,12,22,12,30,902.0,73.0,3.7,14.0,530.0,483.14,383.6
2016,12,22,12,45,899.5,72.5,3.7,14.5,523.5,511.42,408.5
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,536.95,430.62
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,557.53,449.23
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,575.06,465.13
2016,12,22,13,45,876.0,69.0,3.7,15.0,468.0,586.95,476.37
2016,12,22,14,0,866.0,68.0,3.7,15.0,447.0,599.08,487.48
2016,12,22,14,15,852.0,66.5,3.6,14.5,419.5,602.01,491.97
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,601.68,493.73
2016,12,22,14,45,820.5,61.5,3.4,14.0,358.5,593.65,488.38
2016,12,22,15,0,803.0,58.0,3.3,14.0,325.0,582.53,480.26
2016,12,22,15,15,772.5,55.0,3.1,13.0,287.0,561.07,464.88
2016,12,22,15,30,742.0,52.0,2.9,12.0,249.0,536.98,446.53
2016,12,22,15,45,700.5,47.0,2.7,11.5,208.0,501.54,417.13
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,464.33,384.68
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.5,401.91,330.93
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,340.02,271.72
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,173.43,89.74
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,32.5,14.5,1.9,-0.5,17.0,13.19,0.0
2016,12,23,8,0,65.0,29.0,2.1,0.0,34.0,23.36,13.11
2016,12,23,8,15,88.5,46.5,2.05,0.5,58.5,37.68,28.48
2016,12,23,8,30,112.0,64.0,2.0,1.0,83.0,50.95,41.37
2016,12,23,8,45,128.0,81.0,1.95,1.5,108.0,63.57,53.42
2016,12,23,9,0,144.0,98.0,1.9,2.0,133.0,75.87,64.97
2016,12,23,9,15,155.0,113.0,1.95,2.5,156.5,86.61,74.86
2016,12,23,9,30,166.0,128.0,2.0,3.0,180.0,97.08,84.32
2016,12,23,9,45,131.5,143.5,2.1,4.0,187.5,107.28,93.21
2016,12,23,10,0,97.0,159.0,2.2,5.0,195.0,122.85,106.79
2016,12,23,10,15,74.0,167.5,2.1,5.5,196.5,136.09,110.49
2016,12,23,10,30,51.0,176.0,2.0,6.0,198.0,146.72,119.37
2016,12,23,10,45,77.0,190.5,1.9,6.5,225.5,167.08,134.94
2016,12,23,11,0,103.0,205.0,1.8,7.0,253.0,190.16,153.03
2016,12,23,11,15,255.0,196.0,1.75,7.0,320.0,228.13,179.77
2016,12,23,11,30,407.0,187.0,1.7,7.0,387.0,282.2,221.52
2016,12,23,11,45,657.5,130.5,1.65,7.5,460.0,342.88,267.55
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,418.15,327.01
2016,12,23,12,15,907.5,74.5,1.55,8.0,534.0,453.54,359.11
2016,12,23,12,30,907.0,75.0,1.5,8.0,535.0,486.57,388.73
2016,12,23,12,45,905.0,74.0,1.5,8.5,528.0,514.88,413.45
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,540.43,435.4
2016,12,23,13,15,896.0,72.0,1.5,9.0,506.5,560.49,453.4
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,577.41,468.64
2016,12,23,13,45,879.0,69.5,1.55,9.5,470.5,588.92,478.92
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,597.19,486.49
2016,12,23,14,15,853.5,66.5,1.55,9.5,421.0,602.8,492.82
2016,12,23,14,30,838.0,65.0,1.5,9.0,393.0,601.67,493.86
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.5,591.2,486.96
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,577.63,477.32
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.5,553.82,458.76
2016,12,23,15,30,722.0,54.0,1.1,8.0,247.0,527.43,437.35
2016,12,23,15,45,672.0,49.5,0.95,7.5,205.0,487.61,404.58
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,446.14,368.96
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,382.08,314.99
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,326.21,261.91
2016,12,23,16,45,228.5,22.5,1.0,4.0,47.0,177.42,98.61
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,12.73,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.0,2.35,5.0,1.0,0.91,0.0
2016,12,24,8,0,0.0,2.0,2.5,5.0,2.0,1.75,0.0
2016,12,24,8,15,0.0,4.0,2.45,5.5,4.0,3.5,0.0
2016,12,24,8,30,0.0,6.0,2.4,6.0,6.0,5.26,0.0
2016,12,24,8,45,0.0,8.0,2.35,6.5,8.0,7.02,0.79
2016,12,24,9,0,0.0,10.0,2.3,7.0,10.0,8.78,2.44
2016,12,24,9,15,0.0,12.0,2.3,7.0,12.0,10.54,4.08
2016,12,24,9,30,0.0,14.0,2.3,7.0,14.0,12.31,5.72
2016,12,24,9,45,0.0,15.0,2.35,7.5,15.0,13.19,6.5
2016,12,24,10,0,0.0,16.0,2.4,8.0,16.0,14.08,7.28
2016,12,24,10,15,8.5,87.5,2.55,8.0,91.0,77.12,61.35
2016,12,24,10,30,17.0,159.0,2.7,8.0,166.0,134.87,110.19
2016,12,24,10,45,161.5,175.5,2.85,8.5,250.0,167.23,130.53
2016,12,24,11,0,306.0,192.0,3.0,9.0,334.0,218.94,168.01
2016,12,24,11,15,166.0,192.0,3.1,9.5,269.5,203.06,160.99
2016,12,24,11,30,26.0,192.0,3.2,10.0,205.0,173.14,140.75
2016,12,24,11,45,13.0,147.5,3.3,10.5,154.0,133.57,107.86
2016,12,24,12,0,0.0,103.0,3.4,11.0,103.0,91.04,72.13
2016,12,24,12,15,17.5,154.5,3.45,11.5,163.5,143.65,116.08
2016,12,24,12,30,35.0,206.0,3.5,12.0,224.0,201.6,163.84
2016,12,24,12,45,73.5,215.0,3.55,12.5,252.0,231.98,188.64
2016,12,24,13,0,112.0,224.0,3.6,13.0,280.0,265.07,215.78
2016,12,24,13,15,56.0,117.0,3.55,13.0,145.0,137.53,111.05
2016,12,24,13,30,0.0,10.0,3.5,13.0,10.0,8.81,1.89
2016,12,24,13,45,0.0,11.5,3.45,13.5,11.5,10.12,3.03
2016,12,24,14,0,0.0,13.0,3.4,14.0,13.0,11.44,4.15
2016,12,24,14,15,0.0,21.0,3.15,14.0,21.0,18.49,10.22
2016,12,24,14,30,0.0,29.0,2.9,14.0,29.0,25.55,16.3
2016,12,24,14,45,0.0,26.5,2.7,14.0,26.5,23.33,14.43
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,21.12,12.55
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,18.47,10.31
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,15.82,8.05
2016,12,24,15,45,0.0,14.5,1.35,12.5,14.5,12.74,5.38
2016,12,24,16,0,0.0,11.0,1.0,12.0,11.0,9.66,2.68
2016,12,24,16,15,0.0,8.0,1.0,11.0,8.0,7.02,0.34
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.38,0.0
2016,12,24,16,45,0.0,3.0,1.05,9.5,3.0,2.63,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.91,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.0,2.2,6.5,23.0,13.64,0.0
2016,12,25,8,0,191.0,30.0,2.4,7.0,46.0,23.56,12.45
2016,12,25,8,15,280.5,43.0,2.4,7.5,81.5,33.39,23.81
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,42.99,33.08
2016,12,25,8,45,429.5,65.0,2.45,8.5,155.0,51.34,40.96
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,57.24,46.46
2016,12,25,9,15,531.0,80.5,2.45,9.0,230.0,60.82,49.81
2016,12,25,9,30,573.0,87.0,2.4,9.0,267.0,64.42,53.08
2016,12,25,9,45,602.0,92.0,2.4,9.5,300.0,66.73,55.01
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,71.18,58.82
2016,12,25,10,15,315.5,86.5,2.35,10.5,204.5,80.68,53.68
2016,12,25,10,30,0.0,76.0,2.3,11.0,76.0,67.23,52.31
2016,12,25,10,45,8.5,125.0,2.3,11.5,129.0,109.29,87.42
2016,12,25,11,0,17.0,174.0,2.3,12.0,182.0,151.44,121.99
2016,12,25,11,15,21.5,183.0,2.2,12.0,193.5,162.03,130.47
2016,12,25,11,30,26.0,192.0,2.1,12.0,205.0,173.08,139.45
2016,12,25,11,45,16.5,183.5,2.05,12.5,191.5,165.21,132.95
2016,12,25,12,0,7.0,175.0,2.0,13.0,178.0,156.08,125.38
2016,12,25,12,15,14.5,185.5,1.9,13.0,192.5,169.53,136.39
2016,12,25,12,30,22.0,196.0,1.8,13.0,207.0,183.78,148.05
2016,12,25,12,45,11.0,148.0,1.7,13.0,153.5,137.01,109.67
2016,12,25,13,0,0.0,100.0,1.6,13.0,100.0,88.74,69.59
2016,12,25,13,15,0.0,114.5,1.55,13.0,114.5,102.06,80.88
2016,12,25,13,30,0.0,129.0,1.5,13.0,129.0,115.82,92.42
2016,12,25,13,45,0.0,116.5,1.45,13.0,116.5,104.57,83.1
2016,12,25,14,0,0.0,104.0,1.4,13.0,104.0,93.19,73.69
2016,12,25,14,15,24.5,132.5,1.3,13.0,142.0,142.62,115.66
2016,12,25,14,30,49.0,161.0,1.2,13.0,180.0,191.87,156.83
2016,12,25,14,45,325.0,125.0,1.2,13.0,235.5,345.26,285.82
2016,12,25,15,0,601.0,89.0,1.2,13.0,291.0,496.95,407.26
2016,12,25,15,15,564.5,83.0,1.05,12.5,255.5,469.4,384.62
2016,12,25,15,30,528.0,77.0,0.9,12.0,220.0,439.73,361.15
2016,12,25,15,45,473.5,69.5,0.75,11.5,182.0,395.75,325.4
2016,12,25,16,0,419.0,62.0,0.6,11.0,144.0,350.65,287.53
2016,12,25,16,15,340.5,51.0,0.65,10.5,107.0,286.89,233.97
2016,12,25,16,30,262.0,40.0,0.7,10.0,70.0,227.27,180.46
2016,12,25,16,45,156.0,25.5,0.75,10.0,41.0,142.74,84.79
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,35.92,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,14.5,1.75,6.5,23.5,13.19,0.0
2016,12,26,8,0,231.0,29.0,1.8,7.0,47.0,22.83,11.73
2016,12,26,8,15,326.5,40.5,1.8,7.0,84.0,33.11,23.61
2016,12,26,8,30,422.0,52.0,1.8,7.0,121.0,41.82,32.16
2016,12,26,8,45,487.5,59.0,1.8,7.5,160.5,46.2,36.47
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,50.58,40.61
2016,12,26,9,15,594.0,71.5,1.75,8.0,237.5,53.58,43.44
2016,12,26,9,30,635.0,77.0,1.7,8.0,275.0,56.6,46.2
2016,12,26,9,45,317.5,72.5,1.65,8.5,171.5,51.19,41.15
2016,12,26,10,0,0.0,68.0,1.6,9.0,68.0,60.11,49.08
2016,12,26,10,15,0.0,74.0,1.55,9.0,74.0,65.45,51.3
2016,12,26,10,30,0.0,80.0,1.5,9.0,80.0,70.68,55.71
2016,12,26,10,45,6.5,125.0,1.45,9.5,128.0,108.95,87.82
2016,12,26,11,0,13.0,170.0,1.4,10.0,176.0,147.43,119.51
2016,12,26,11,15,13.5,175.5,1.35,10.5,182.0,153.94,124.5
2016,12,26,11,30,14.0,181.0,1.3,11.0,188.0,160.46,129.59
2016,12,26,11,45,74.5,205.5,1.3,11.5,243.5,202.95,162.94
2016,12,26,12,0,135.0,230.0,1.3,12.0,299.0,253.77,203.09
2016,12,26,12,15,113.5,229.0,1.35,12.0,287.0,250.3,201.07
2016,12,26,12,30,92.0,228.0,1.4,12.0,275.0,246.72,198.94
2016,12,26,12,45,84.0,223.5,1.45,12.5,266.0,244.65,197.46
2016,12,26,13,0,76.0,219.0,1.5,13.0,257.0,241.72,195.2
2016,12,26,13,15,437.5,151.5,1.55,13.0,361.0,393.83,319.25
2016,12,26,13,30,799.0,84.0,1.6,13.0,465.0,543.19,437.43
2016,12,26,13,45,792.0,81.5,1.65,13.0,445.0,554.7,447.21
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,563.23,455.67
2016,12,26,14,15,410.0,118.0,1.7,13.0,297.5,388.48,318.52
2016,12,26,14,30,35.0,157.0,1.7,13.0,170.0,178.6,145.15
2016,12,26,14,45,374.5,112.0,1.75,13.0,239.0,373.18,310.04
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,539.05,443.77
2016,12,26,15,15,680.5,63.0,1.6,12.5,271.5,514.96,423.87
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,492.28,405.67
2016,12,26,15,45,599.5,53.5,1.2,12.0,195.5,454.15,373.68
2016,12,26,16,0,552.0,48.0,1.0,12.0,156.0,414.81,339.53
2016,12,26,16,15,473.0,40.5,0.95,11.5,117.0,354.0,287.92
2016,12,26,16,30,394.0,33.0,0.9,11.0,78.0,294.41,233.73
2016,12,26,16,45,263.5,22.5,0.9,10.5,46.5,199.64,124.87
2016,12,26,17,0,133.0,12.0,0.9,10.0,15.0,80.03,0.0
2016,12,26,17,15,66.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,3.15,8.5,10.0,9.1,0.0
2016,12,27,8,0,0.0,20.0,3.3,9.0,20.0,17.63,7.54
2016,12,27,8,15,0.0,36.0,3.4,9.5,36.0,31.11,21.57
2016,12,27,8,30,0.0,52.0,3.5,10.0,52.0,44.3,33.93
2016,12,27,8,45,1.5,69.0,3.65,10.5,69.5,58.06,46.63
2016,12,27,9,0,3.0,86.0,3.8,11.0,87.0,71.65,59.0
2016,12,27,9,15,8.5,100.5,3.95,11.5,103.5,83.33,69.47
2016,12,27,9,30,14.0,115.0,4.1,12.0,120.0,94.88,79.64
2016,12,27,9,45,7.0,104.0,4.3,12.5,106.5,88.06,73.36
2016,12,27,10,0,0.0,93.0,4.5,13.0,93.0,80.34,66.27
2016,12,27,10,15,0.0,116.0,4.6,13.5,116.0,99.0,78.81
2016,12,27,10,30,0.0,139.0,4.7,14.0,139.0,117.83,94.34
2016,12,27,10,45,2.0,148.0,4.8,14.5,149.0,126.43,101.1
2016,12,27,11,0,4.0,157.0,4.9,15.0,159.0,135.26,108.04
2016,12,27,11,15,50.5,188.5,4.8,15.0,213.0,171.64,136.39
2016,12,27,11,30,97.0,220.0,4.7,15.0,267.0,215.07,170.87
2016,12,27,11,45,269.5,204.0,4.65,15.5,340.0,268.79,211.08
2016,12,27,12,0,442.0,188.0,4.6,16.0,413.0,337.18,264.52
2016,12,27,12,15,310.5,210.5,4.45,16.0,368.5,320.89,254.83
2016,12,27,12,30,179.0,233.0,4.3,16.0,324.0,293.68,235.02
2016,12,27,12,45,485.0,160.0,4.2,16.5,403.5,392.18,313.9
2016,12,27,13,0,791.0,87.0,4.1,17.0,483.0,497.86,398.13
2016,12,27,13,15,656.0,121.5,4.05,17.0,444.0,484.77,389.27
2016,12,27,13,30,521.0,156.0,4.0,17.0,405.0,458.58,369.75
2016,12,27,13,45,643.5,118.0,3.95,17.5,412.5,509.21,411.15
2016,12,27,14,0,766.0,80.0,3.9,18.0,420.0,553.22,447.0
2016,12,27,14,15,634.5,102.0,3.8,18.0,372.0,512.5,415.39
2016,12,27,14,30,503.0,124.0,3.7,18.0,324.0,459.65,374.03
2016,12,27,14,45,489.0,115.5,3.6,18.0,296.0,448.13,365.96
2016,12,27,15,0,475.0,107.0,3.5,18.0,268.0,434.53,355.79
2016,12,27,15,15,455.0,96.5,3.15,17.5,236.5,412.93,339.18
2016,12,27,15,30,435.0,86.0,2.8,17.0,205.0,389.57,320.58
2016,12,27,15,45,401.0,75.0,2.45,16.5,170.5,355.6,292.58
2016,12,27,16,0,367.0,64.0,2.1,16.0,136.0,320.79,262.86
2016,12,27,16,15,313.5,51.5,2.0,15.5,102.5,272.22,220.97
2016,12,27,16,30,260.0,39.0,1.9,15.0,69.0,224.53,177.43
2016,12,27,16,45,130.0,26.0,1.8,14.5,41.0,130.85,82.37
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,11.82,0.0
2016,12,27,17,15,0.0,6.5,1.7,14.0,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.5,1.65,2.0,29.0,11.37,0.0
2016,12,28,8,0,432.0,25.0,1.8,3.0,58.0,22.61,11.52
2016,12,28,8,15,533.5,32.0,2.0,3.5,100.0,28.17,19.53
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,33.72,25.17
2016,12,28,8,45,691.0,44.5,2.45,5.0,186.0,37.71,29.05
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,41.68,32.76
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,43.8,34.73
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,45.97,36.65
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,46.48,37.02
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,52.99,42.8
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,101.72,54.59
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,151.69,85.41
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.0,200.21,123.65
2016,12,28,11,0,929.0,65.0,2.4,10.0,496.0,248.43,165.85
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.0,295.08,208.93
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,340.48,251.28
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,382.74,290.2
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,423.22,326.78
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,460.18,359.93
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,494.69,390.04
2016,12,28,12,45,950.0,65.0,1.3,11.5,545.5,525.11,415.19
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,552.73,437.1
2016,12,28,13,15,942.5,63.5,0.9,12.0,525.0,575.04,454.84
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,594.13,469.33
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,607.13,477.75
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,616.74,483.13
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,619.68,486.83
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,619.23,487.94
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,611.21,483.32
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,600.05,476.15
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.5,579.15,462.77
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,560.51,450.16
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,523.58,422.66
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,484.9,392.15
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,425.28,344.1
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,365.88,291.67
2016,12,28,16,45,393.0,21.0,0.85,8.5,56.0,264.89,178.55
2016,12,28,17,0,250.0,12.0,1.0,8.0,20.0,141.56,0.0
2016,12,28,17,15,125.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,12.73,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,23.29,11.71
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,32.75,23.29
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,41.95,32.24
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,45.05,35.41
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,48.3,38.51
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,51.01,40.99
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,53.75,43.41
2016,12,29,9,45,738.0,72.5,3.5,10.0,326.5,57.41,46.5
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,56.1,45.07
2016,12,29,10,15,807.5,74.5,4.0,11.5,397.0,100.7,55.95
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,148.16,85.0
2016,12,29,10,45,850.0,76.5,4.45,12.5,454.0,194.36,120.76
2016,12,29,11,0,872.0,76.0,4.7,13.0,480.0,241.41,161.34
2016,12,29,11,15,881.5,77.0,4.85,13.0,498.5,287.23,203.59
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,332.28,245.8
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,376.88,286.94
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,417.77,324.6
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,455.28,360.39
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,490.66,394.0
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,523.15,424.16
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,553.31,452.03
2016,12,29,13,15,938.0,67.0,6.4,12.5,527.5,576.45,474.52
2016,12,29,13,30,934.0,66.0,6.5,12.0,514.0,596.47,494.25
2016,12,29,13,45,930.0,63.5,6.65,12.0,494.0,611.66,509.08
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,623.59,521.06
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.0,627.68,526.93
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,628.37,529.85
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,622.08,525.88
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,612.59,518.97
2016,12,29,15,15,835.0,50.5,6.1,10.5,310.5,592.98,503.75
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,570.75,485.61
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,540.61,459.73
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,503.75,426.89
2016,12,29,16,15,647.5,35.0,4.85,8.0,141.5,446.06,375.44
2016,12,29,16,30,574.0,30.0,4.5,7.0,98.0,388.35,320.15
2016,12,29,16,45,433.5,21.5,4.15,6.5,60.0,289.04,204.82
2016,12,29,17,0,293.0,13.0,3.8,6.0,22.0,165.41,0.0
2016,12,29,17,15,146.5,6.5,3.65,5.5,11.0,5.91,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,11.37,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,22.61,11.36
2016,12,30,8,15,497.5,33.0,4.05,1.5,96.0,29.13,20.5
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,35.57,27.03
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,39.46,30.94
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,43.37,34.7
2016,12,30,9,15,759.5,56.0,4.95,3.0,266.5,45.86,37.1
2016,12,30,9,30,798.0,60.0,5.1,3.0,308.0,48.37,39.44
2016,12,30,9,45,825.0,62.5,5.3,3.5,345.5,49.59,40.46
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,50.88,41.51
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,97.25,52.95
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,147.11,84.24
2016,12,30,10,45,903.5,70.0,5.65,4.5,472.5,201.04,127.89
2016,12,30,11,0,919.0,71.0,5.7,5.0,498.0,250.02,171.76
2016,12,30,11,15,926.5,71.5,5.65,5.0,515.5,296.45,216.1
2016,12,30,11,30,934.0,72.0,5.6,5.0,533.0,341.76,260.11
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.0,384.91,301.59
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,426.59,341.17
2016,12,30,12,15,952.5,70.0,5.55,6.0,556.5,464.08,377.2
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,499.15,410.46
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,530.16,439.7
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,558.41,466.08
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.5,581.67,487.74
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,601.74,506.36
2016,12,30,13,45,934.0,64.5,5.1,6.0,498.5,615.46,519.5
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,625.77,529.59
2016,12,30,14,15,911.5,61.5,4.85,6.0,449.0,629.99,534.33
2016,12,30,14,30,898.0,60.0,4.7,6.0,421.0,630.83,536.07
2016,12,30,14,45,877.0,58.5,4.6,6.0,386.5,623.74,531.3
2016,12,30,15,0,856.0,57.0,4.5,6.0,352.0,613.49,523.63
2016,12,30,15,15,827.5,54.0,4.05,5.5,313.0,598.47,511.04
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,575.94,492.18
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,538.61,460.25
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,499.36,425.2
2016,12,30,16,15,630.0,38.0,2.35,3.0,144.0,440.2,372.79
2016,12,30,16,30,556.0,32.0,2.0,2.0,100.0,380.99,316.76
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.5,218.42,159.53
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,20.92,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,10.46,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
